ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 00:00,2,0.000,ALERT,213.74,303.28,59.954,1475812803,"201051344000645","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,575321.9,575321.9,4010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475812805,1092758.00
10/07/2016 00:00,2,0.000,ALERT,212.38,301.17,59.933,1475812803,"274151322000085","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,812476.1,812476.1,3979,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812806,1092759.00
10/07/2016 00:00,2,0.000,ALERT,213.96,303.28,59.944,1475812803,"201051344000633","219011344069620",0.00,15.30,0,298.47,304.48,0.0,0.0,0.000,566999.0,566999.0,4007,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812808,1092760.00
10/07/2016 00:00,2,0.000,ALERT,213.29,302.98,59.901,1475812803,"201051344000469","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,569667.3,569667.3,4011,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475812811,1092761.00
10/07/2016 00:00,2,0.000,ALERT,212.38,301.17,59.949,1475812803,"201051344000646","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,569647.9,569647.9,3999,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812812,1092762.00
10/07/2016 00:00,2,0.000,ALERT,211.93,300.57,59.954,1475812803,"274151322000052","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,835947.0,835947.0,3986,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812814,1092763.00
10/07/2016 00:00,2,0.000,ALERT,212.83,301.47,59.949,1475812803,"201051344000585","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,579970.4,579970.4,4004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812816,1092764.00
10/07/2016 00:00,2,0.000,ALERT,212.61,301.47,59.954,1475812803,"201051344001230","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,572492.6,572492.6,4009,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812818,1092765.00
10/07/2016 00:00,2,0.000,ALERT,212.83,301.77,59.949,1475812803,"201051344000582","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,565252.8,565252.8,4000,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475812819,1092766.00
10/07/2016 00:00,2,0.000,ALERT,212.38,301.17,59.938,1475812803,"201051344000955","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,579459.2,579459.2,4000,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475812821,1092767.00
10/07/2016 00:00,2,0.000,ALERT,212.16,300.27,59.938,1475812803,"274151322000094","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,689157.1,689157.1,4060,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812823,1092768.00
10/07/2016 00:00,2,0.000,ALERT,213.29,304.18,59.944,1475812803,"201051344000579","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,584239.6,584239.6,3998,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812825,1092769.00
10/07/2016 00:00,2,0.000,ALERT,212.38,301.47,59.944,1475812803,"201051344000890","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,576698.3,576698.3,4000,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475812827,1092770.00
10/07/2016 00:00,2,0.000,ALERT,212.83,301.17,59.986,1475812803,"201051344000438","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,578140.6,578140.6,4002,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812828,1092771.00
10/07/2016 00:00,2,0.000,ALERT,212.83,300.57,59.949,1475812803,"201051344000417","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,568938.8,568938.8,4010,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812830,1092772.00
10/07/2016 00:00,2,0.000,ALERT,212.16,301.47,59.912,1475812803,"274151322000083","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,828301.6,828301.6,3990,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812832,1092773.00
10/07/2016 00:00,2,0.000,ALERT,212.61,300.87,59.949,1475812803,"274151322000076","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,884436.8,884436.8,3996,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812834,1092774.00
10/07/2016 00:00,2,0.000,ALERT,213.29,303.58,59.959,1475812803,"201051344000868","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,568410.8,568410.8,4004,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812836,1092775.00
10/07/2016 00:00,2,0.000,ALERT,211.93,301.77,59.938,1475812803,"274151322000095","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,875515.6,875515.6,4000,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812838,1092776.00
10/07/2016 00:00,2,0.000,ALERT,213.29,303.28,59.912,1475812803,"201051344000988","219011344069620",0.00,15.80,0,297.87,304.48,0.0,0.0,0.000,544017.0,544017.0,3994,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812839,1092777.00
10/07/2016 00:00,2,0.000,ALERT,212.38,300.57,59.949,1475812803,"201051344001025","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,578471.4,578471.4,3997,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812841,1092778.00
10/07/2016 00:00,2,0.000,ALERT,213.29,303.58,59.986,1475812803,"201051344000458","219011344069620",0.00,16.30,0,300.27,305.68,0.0,0.0,0.000,575867.1,575867.1,4009,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475812843,1092779.00
10/07/2016 00:00,2,0.000,ALERT,213.74,303.58,59.944,1475812803,"201051344000853","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,575142.4,575142.4,4014,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812845,1092780.00
10/07/2016 00:00,2,0.000,ALERT,212.83,300.87,59.949,1475812803,"201051344000685","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,577298.6,577298.6,4008,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812847,1092781.00
10/07/2016 00:00,2,0.000,ALERT,212.61,300.57,59.944,1475812803,"201051344000917","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,574206.2,574206.2,4001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812848,1092782.00
10/07/2016 00:00,2,0.000,ALERT,212.61,300.87,59.912,1475812803,"201051344001145","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,579466.9,579466.9,4007,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812850,1092783.00
10/07/2016 00:00,2,0.000,ALERT,212.38,299.67,59.959,1475812803,"201051344000651","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,572670.0,572670.0,3997,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812852,1092784.00
10/07/2016 00:00,2,0.000,ALERT,211.48,299.97,59.944,1475812803,"274151322000088","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,796804.3,796804.3,3980,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812854,1092785.00
10/07/2016 00:00,2,0.000,ALERT,212.38,299.37,59.944,1475812803,"274151322000068","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,689756.1,689756.1,4060,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812856,1092786.00
10/07/2016 00:00,2,0.000,ALERT,211.93,300.27,59.938,1475812803,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,568798.4,568798.4,3994,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812857,1092787.00
10/07/2016 00:00,2,0.000,ALERT,212.83,304.18,59.944,1475812803,"201051344000594","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,580320.9,580320.9,4002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475812859,1092788.00
10/07/2016 00:00,2,0.000,ALERT,212.38,299.97,59.981,1475812803,"201051344001203","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,577064.5,577064.5,4004,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812861,1092789.00
10/07/2016 00:00,2,0.000,ALERT,211.70,299.97,59.938,1475812803,"274151322000054","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,813114.4,813114.4,3978,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812863,1092790.00
10/07/2016 00:00,2,0.000,ALERT,213.29,302.98,59.954,1475812803,"201051344000867","219011344069620",0.00,16.00,0,299.67,305.08,0.0,0.0,0.000,567496.6,567496.6,4007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475812864,1092791.00
10/07/2016 00:00,2,0.000,ALERT,212.38,300.57,59.938,1475812803,"201051344001093","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,573484.8,573484.8,4009,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475812866,1092792.00
10/07/2016 00:00,2,0.000,ALERT,212.83,302.98,59.944,1475812803,"201051344000900","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,584399.3,584399.3,4012,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812868,1092793.00
10/07/2016 00:00,2,0.000,ALERT,213.29,302.37,59.949,1475812803,"201051344000648","219011344069620",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,572877.2,572877.2,4001,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812870,1092794.00
10/07/2016 00:00,2,0.000,ALERT,213.06,303.58,59.954,1475812803,"201051344000569","219011344069620",0.00,15.80,0,300.57,305.68,0.0,0.0,0.000,584294.2,584294.2,4002,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812872,1092795.00
10/07/2016 00:00,2,0.000,ALERT,213.06,303.28,59.954,1475812803,"201051344000983","219011344069620",0.00,15.80,0,300.57,305.38,0.0,0.0,0.000,576941.8,576941.8,4010,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812873,1092796.00
10/07/2016 00:00,2,0.000,ALERT,213.06,302.98,59.928,1475812803,"201051344001158","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,568259.5,568259.5,4004,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812875,1092797.00
10/07/2016 00:00,2,0.000,ALERT,213.51,303.88,59.944,1475812803,"201051344000576","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,575855.0,575855.0,4013,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812877,1092798.00
10/07/2016 00:00,2,0.000,ALERT,212.38,300.87,59.933,1475812803,"274151322000087","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,785029.8,785029.8,4024,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475812879,1092799.00
10/07/2016 00:15,2,0.000,ALERT,213.74,303.28,59.981,1475813703,"201051344000645","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,575321.9,575321.9,4012,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475813706,1092800.00
10/07/2016 00:15,2,0.000,ALERT,212.38,300.27,60.002,1475813703,"274151322000085","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,812476.1,812476.1,3981,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475813707,1092801.00
10/07/2016 00:15,2,0.000,ALERT,213.74,302.98,59.970,1475813703,"201051344000633","219011344069620",0.00,15.30,0,299.37,305.08,0.0,0.0,0.000,566999.0,566999.0,4009,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813709,1092802.00
10/07/2016 00:15,2,0.000,ALERT,213.51,303.28,59.986,1475813703,"201051344000469","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,569667.3,569667.3,4013,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813711,1092803.00
10/07/2016 00:15,2,0.000,ALERT,212.38,300.27,59.981,1475813703,"201051344000646","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,569647.9,569647.9,4001,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813713,1092804.00
10/07/2016 00:15,2,0.000,ALERT,212.16,300.27,59.991,1475813703,"274151322000052","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,835947.0,835947.0,3988,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813715,1092805.00
10/07/2016 00:15,2,0.000,ALERT,212.83,300.87,59.991,1475813703,"201051344000585","219011344069620",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,579970.4,579970.4,4006,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813717,1092806.00
10/07/2016 00:15,2,0.000,ALERT,212.61,301.17,59.981,1475813703,"201051344001230","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,572492.6,572492.6,4011,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813718,1092807.00
10/07/2016 00:15,2,0.000,ALERT,213.06,301.17,59.996,1475813703,"201051344000582","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,565252.8,565252.8,4002,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813720,1092808.00
10/07/2016 00:15,2,0.000,ALERT,212.16,300.57,59.991,1475813703,"201051344000955","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,579459.2,579459.2,4002,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813722,1092809.00
10/07/2016 00:15,2,0.000,ALERT,212.38,299.97,59.986,1475813703,"274151322000094","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,689157.1,689157.1,4062,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813724,1092810.00
10/07/2016 00:15,2,0.000,ALERT,213.51,304.18,59.986,1475813703,"201051344000579","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,584239.6,584239.6,4000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813725,1092811.00
10/07/2016 00:15,2,0.000,ALERT,212.61,301.17,60.007,1475813703,"201051344000890","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,576698.3,576698.3,4002,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475813727,1092812.00
10/07/2016 00:15,2,0.000,ALERT,212.83,300.57,59.991,1475813703,"201051344000438","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,578140.6,578140.6,4004,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813729,1092813.00
10/07/2016 00:15,2,0.000,ALERT,212.83,300.27,59.965,1475813703,"201051344000417","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,568938.8,568938.8,4012,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813731,1092814.00
10/07/2016 00:15,2,0.000,ALERT,212.38,301.47,60.007,1475813703,"274151322000083","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,828301.6,828301.6,3992,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813733,1092815.00
10/07/2016 00:15,2,0.000,ALERT,212.83,300.27,59.981,1475813703,"274151322000076","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,884436.8,884436.8,3998,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813734,1092816.00
10/07/2016 00:15,2,0.000,ALERT,213.29,303.88,59.991,1475813703,"201051344000868","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,568410.8,568410.8,4006,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813736,1092817.00
10/07/2016 00:15,2,0.000,ALERT,212.16,301.47,59.991,1475813703,"274151322000095","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,875515.6,875515.6,4002,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813738,1092818.00
10/07/2016 00:15,2,0.000,ALERT,213.29,303.28,60.023,1475813703,"201051344000988","219011344069620",0.00,15.80,0,298.47,304.78,0.0,0.0,0.000,544017.0,544017.0,3996,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813740,1092819.00
10/07/2016 00:15,2,0.000,ALERT,212.38,299.67,59.975,1475813703,"201051344001025","219011344069620",0.00,15.30,0,297.57,302.98,0.0,0.0,0.000,578471.4,578471.4,3999,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813742,1092820.00
10/07/2016 00:15,2,0.000,ALERT,213.29,303.58,59.996,1475813703,"201051344000458","219011344069620",0.00,16.30,0,301.17,305.98,0.0,0.0,0.000,575867.1,575867.1,4011,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813743,1092821.00
10/07/2016 00:15,2,0.000,ALERT,213.74,303.28,59.959,1475813703,"201051344000853","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,575142.4,575142.4,4016,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475813745,1092822.00
10/07/2016 00:15,2,0.000,ALERT,213.06,300.87,59.965,1475813703,"201051344000685","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,577298.6,577298.6,4010,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813747,1092823.00
10/07/2016 00:15,2,0.000,ALERT,212.83,300.27,59.986,1475813703,"201051344000917","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,574206.2,574206.2,4003,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813749,1092824.00
10/07/2016 00:15,2,0.000,ALERT,212.83,300.87,59.996,1475813703,"201051344001145","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,579466.9,579466.9,4009,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813751,1092825.00
10/07/2016 00:15,2,0.000,ALERT,212.83,299.67,59.986,1475813703,"201051344000651","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,572670.0,572670.0,3999,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475813752,1092826.00
10/07/2016 00:15,2,0.000,ALERT,211.93,300.87,59.965,1475813703,"274151322000088","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,796804.3,796804.3,3982,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813754,1092827.00
10/07/2016 00:15,2,0.000,ALERT,212.83,299.97,60.018,1475813703,"274151322000068","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,689756.1,689756.1,4062,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813756,1092828.00
10/07/2016 00:15,2,0.000,ALERT,212.38,300.57,59.996,1475813703,"201051344001135","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,568798.4,568798.4,3996,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475813758,1092829.00
10/07/2016 00:15,2,0.000,ALERT,213.06,303.88,59.996,1475813703,"201051344000594","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,580320.9,580320.9,4004,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475813760,1092830.00
10/07/2016 00:15,2,0.000,ALERT,212.83,300.57,59.996,1475813703,"201051344001203","219011344069620",0.00,15.50,0,297.87,303.88,0.0,0.0,0.000,577064.5,577064.5,4006,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813761,1092831.00
10/07/2016 00:15,2,0.000,ALERT,212.38,300.57,59.986,1475813703,"274151322000054","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,813114.4,813114.4,3980,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813763,1092832.00
10/07/2016 00:15,2,0.000,ALERT,213.51,302.98,59.986,1475813703,"201051344000867","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,567496.6,567496.6,4009,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813765,1092833.00
10/07/2016 00:15,2,0.000,ALERT,212.83,300.87,59.991,1475813703,"201051344001093","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,573484.8,573484.8,4011,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813767,1092834.00
10/07/2016 00:15,2,0.000,ALERT,213.29,303.58,59.986,1475813703,"201051344000900","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,584399.3,584399.3,4014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813769,1092835.00
10/07/2016 00:15,2,0.000,ALERT,213.51,302.68,59.996,1475813703,"201051344000648","219011344069620",0.00,15.30,0,300.27,305.08,0.0,0.0,0.000,572877.2,572877.2,4003,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475813771,1092836.00
10/07/2016 00:15,2,0.000,ALERT,213.29,303.88,59.991,1475813703,"201051344000569","219011344069620",0.00,15.80,0,301.47,305.98,0.0,0.0,0.000,584294.2,584294.2,4004,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813772,1092837.00
10/07/2016 00:15,2,0.000,ALERT,213.29,303.58,59.996,1475813703,"201051344000983","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,576941.8,576941.8,4012,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813774,1092838.00
10/07/2016 00:15,2,0.000,ALERT,213.29,302.98,59.996,1475813703,"201051344001158","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,568259.5,568259.5,4006,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813776,1092839.00
10/07/2016 00:15,2,0.000,ALERT,213.74,303.88,60.002,1475813703,"201051344000576","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,575855.0,575855.0,4015,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813778,1092840.00
10/07/2016 00:15,2,0.000,ALERT,212.38,299.97,59.996,1475813703,"274151322000087","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,785029.8,785029.8,4026,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475813780,1092841.00
10/07/2016 00:30,2,0.000,ALERT,213.06,302.07,59.975,1475814603,"201051344000645","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,575321.9,575321.9,4014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475814605,1092842.00
10/07/2016 00:30,2,0.000,ALERT,212.16,300.57,59.981,1475814603,"274151322000085","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,812476.1,812476.1,3983,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814607,1092843.00
10/07/2016 00:30,2,0.000,ALERT,213.51,302.37,59.975,1475814603,"201051344000633","219011344069620",0.00,15.30,0,298.77,304.78,0.0,0.0,0.000,566999.0,566999.0,4011,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475814609,1092844.00
10/07/2016 00:30,2,0.000,ALERT,213.29,302.98,59.981,1475814603,"201051344000469","219011344069620",0.00,15.00,0,299.37,305.08,0.0,0.0,0.000,569667.3,569667.3,4015,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814611,1092845.00
10/07/2016 00:30,2,0.000,ALERT,212.61,301.17,59.986,1475814603,"201051344000646","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,569647.9,569647.9,4003,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814612,1092846.00
10/07/2016 00:30,2,0.000,ALERT,212.38,301.47,59.965,1475814603,"274151322000052","219011344069620",0.00,16.30,0,297.87,303.28,0.0,0.0,0.000,835947.0,835947.0,3990,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814614,1092847.00
10/07/2016 00:30,2,0.000,ALERT,213.06,301.47,59.975,1475814603,"201051344000585","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,579970.4,579970.4,4008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814616,1092848.00
10/07/2016 00:30,2,0.000,ALERT,212.83,301.77,59.981,1475814603,"201051344001230","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,572492.6,572492.6,4013,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814618,1092849.00
10/07/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1475814603,"201051344000582","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,565252.8,565252.8,4004,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814620,1092850.00
10/07/2016 00:30,2,0.000,ALERT,212.61,301.47,59.986,1475814603,"201051344000955","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,579459.2,579459.2,4004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814621,1092851.00
10/07/2016 00:30,2,0.000,ALERT,212.61,300.87,60.018,1475814603,"274151322000094","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,689157.1,689157.1,4064,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814623,1092852.00
10/07/2016 00:30,2,0.000,ALERT,213.51,304.18,59.975,1475814603,"201051344000579","219011344069620",0.00,15.80,0,301.17,305.98,0.0,0.0,0.000,584239.6,584239.6,4002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475814625,1092853.00
10/07/2016 00:30,2,0.000,ALERT,212.83,301.77,59.981,1475814603,"201051344000890","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,576698.3,576698.3,4004,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814627,1092854.00
10/07/2016 00:30,2,0.000,ALERT,213.06,301.17,59.938,1475814603,"201051344000438","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,578140.6,578140.6,4006,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475814629,1092855.00
10/07/2016 00:30,2,0.000,ALERT,212.83,300.57,59.991,1475814603,"201051344000417","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,568938.8,568938.8,4014,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814630,1092856.00
10/07/2016 00:30,2,0.000,ALERT,212.38,300.87,59.975,1475814603,"274151322000083","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,828301.6,828301.6,3994,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814632,1092857.00
10/07/2016 00:30,2,0.000,ALERT,213.06,300.87,59.975,1475814603,"274151322000076","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,884436.8,884436.8,4000,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475814634,1092858.00
10/07/2016 00:30,2,0.000,ALERT,213.51,304.18,59.991,1475814603,"201051344000868","219011344069620",0.00,15.50,0,301.17,306.28,0.0,0.0,0.000,568410.8,568410.8,4008,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814636,1092859.00
10/07/2016 00:30,2,0.000,ALERT,212.38,302.37,59.986,1475814603,"274151322000095","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,875515.6,875515.6,4004,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814638,1092860.00
10/07/2016 00:30,2,0.000,ALERT,213.29,303.58,59.991,1475814603,"201051344000988","219011344069620",0.00,15.80,0,297.87,305.08,0.0,0.0,0.000,544017.0,544017.0,3998,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814639,1092861.00
10/07/2016 00:30,2,0.000,ALERT,212.83,300.57,59.986,1475814603,"201051344001025","219011344069620",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,578471.4,578471.4,4001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814641,1092862.00
10/07/2016 00:30,2,0.000,ALERT,213.51,303.58,59.986,1475814603,"201051344000458","219011344069620",0.00,16.30,0,300.57,305.98,0.0,0.0,0.000,575867.1,575867.1,4013,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814643,1092863.00
10/07/2016 00:30,2,0.000,ALERT,214.19,303.58,59.986,1475814603,"201051344000853","219011344069620",0.00,15.50,0,300.57,305.68,0.0,0.0,0.000,575142.4,575142.4,4018,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814645,1092864.00
10/07/2016 00:30,2,0.000,ALERT,213.29,301.47,60.007,1475814603,"201051344000685","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,577298.6,577298.6,4012,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814647,1092865.00
10/07/2016 00:30,2,0.000,ALERT,213.06,300.57,59.970,1475814603,"201051344000917","219011344069620",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,574206.2,574206.2,4005,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814649,1092866.00
10/07/2016 00:30,2,0.000,ALERT,213.06,301.47,59.986,1475814603,"201051344001145","219011344069620",0.00,15.30,0,298.17,303.58,0.0,0.0,0.000,579466.9,579466.9,4011,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814650,1092867.00
10/07/2016 00:30,2,0.000,ALERT,213.06,300.57,59.996,1475814603,"201051344000651","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,572670.0,572670.0,4001,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475814653,1092868.00
10/07/2016 00:30,2,0.000,ALERT,211.93,300.27,59.991,1475814603,"274151322000088","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,796804.3,796804.3,3984,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475814654,1092869.00
10/07/2016 00:30,2,0.000,ALERT,213.06,299.97,59.991,1475814603,"274151322000068","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,689756.1,689756.1,4064,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814656,1092870.00
10/07/2016 00:30,2,0.000,ALERT,212.61,301.17,59.996,1475814603,"201051344001135","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,568798.4,568798.4,3998,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814658,1092871.00
10/07/2016 00:30,2,0.000,ALERT,213.29,304.48,59.991,1475814603,"201051344000594","219011344069620",0.00,15.50,0,300.27,305.98,0.0,0.0,0.000,580320.9,580320.9,4006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814660,1092872.00
10/07/2016 00:30,2,0.000,ALERT,213.06,300.87,59.996,1475814603,"201051344001203","219011344069620",0.00,15.50,0,297.87,304.18,0.0,0.0,0.000,577064.5,577064.5,4008,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814662,1092873.00
10/07/2016 00:30,2,0.000,ALERT,212.16,301.17,59.991,1475814603,"274151322000054","219011344069620",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,813114.4,813114.4,3982,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814663,1092874.00
10/07/2016 00:30,2,0.000,ALERT,213.74,303.58,59.970,1475814603,"201051344000867","219011344069620",0.00,16.00,0,300.27,305.68,0.0,0.0,0.000,567496.6,567496.6,4011,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814665,1092875.00
10/07/2016 00:30,2,0.000,ALERT,212.83,301.17,59.959,1475814603,"201051344001093","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,573484.8,573484.8,4013,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814667,1092876.00
10/07/2016 00:30,2,0.000,ALERT,213.29,303.88,60.034,1475814603,"201051344000900","219011344069620",0.00,15.50,0,299.97,305.08,0.0,0.0,0.000,584399.3,584399.3,4016,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814669,1092877.00
10/07/2016 00:30,2,0.000,ALERT,213.74,302.98,60.002,1475814603,"201051344000648","219011344069620",0.00,15.00,0,299.97,305.38,0.0,0.0,0.000,572877.2,572877.2,4005,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475814671,1092878.00
10/07/2016 00:30,2,0.000,ALERT,213.51,304.18,60.039,1475814603,"201051344000569","219011344069620",0.00,15.80,0,300.87,305.98,0.0,0.0,0.000,584294.2,584294.2,4006,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814672,1092879.00
10/07/2016 00:30,2,0.000,ALERT,213.29,303.58,60.028,1475814603,"201051344000983","219011344069620",0.00,15.80,0,300.87,305.68,0.0,0.0,0.000,576941.8,576941.8,4014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475814674,1092880.00
10/07/2016 00:30,2,0.000,ALERT,213.51,303.28,60.002,1475814603,"201051344001158","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,568259.5,568259.5,4008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475814676,1092881.00
10/07/2016 00:30,2,0.000,ALERT,213.96,303.88,59.986,1475814603,"201051344000576","219011344069620",0.00,15.50,0,300.27,305.68,0.0,0.0,0.000,575855.0,575855.0,4017,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814678,1092882.00
10/07/2016 00:30,2,0.000,ALERT,212.61,300.87,59.986,1475814603,"274151322000087","219011344069620",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,785029.8,785029.8,4028,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475814680,1092883.00
10/07/2016 00:45,2,0.000,ALERT,213.74,302.98,59.970,1475815503,"201051344000645","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,575321.9,575321.9,4016,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815505,1092884.00
10/07/2016 00:45,2,0.000,ALERT,212.61,301.47,59.965,1475815503,"274151322000085","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,812476.1,812476.1,3985,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815507,1092885.00
10/07/2016 00:45,2,0.000,ALERT,213.96,302.98,59.965,1475815503,"201051344000633","219011344069620",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,566999.0,566999.0,4013,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815508,1092886.00
10/07/2016 00:45,2,0.000,ALERT,213.51,303.28,59.970,1475815503,"201051344000469","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,569667.3,569667.3,4017,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815510,1092887.00
10/07/2016 00:45,2,0.000,ALERT,212.38,300.57,59.970,1475815503,"201051344000646","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,569647.9,569647.9,4005,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815512,1092888.00
10/07/2016 00:45,2,0.000,ALERT,212.16,302.07,59.981,1475815503,"274151322000052","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,835947.0,835947.0,3992,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815514,1092889.00
10/07/2016 00:45,2,0.000,ALERT,212.83,300.87,59.981,1475815503,"201051344000585","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,579970.4,579970.4,4010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815516,1092890.00
10/07/2016 00:45,2,0.000,ALERT,212.61,300.87,59.981,1475815503,"201051344001230","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,572492.6,572492.6,4015,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815517,1092891.00
10/07/2016 00:45,2,0.000,ALERT,213.29,301.17,59.975,1475815503,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,565252.8,565252.8,4006,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815519,1092892.00
10/07/2016 00:45,2,0.000,ALERT,212.16,300.57,59.970,1475815503,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,579459.2,579459.2,4006,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815521,1092893.00
10/07/2016 00:45,2,0.000,ALERT,212.38,299.97,59.975,1475815503,"274151322000094","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,689157.1,689157.1,4066,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815523,1092894.00
10/07/2016 00:45,2,0.000,ALERT,213.51,304.18,59.981,1475815503,"201051344000579","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,584239.6,584239.6,4004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815524,1092895.00
10/07/2016 00:45,2,0.000,ALERT,212.61,300.87,59.970,1475815503,"201051344000890","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,576698.3,576698.3,4006,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815526,1092896.00
10/07/2016 00:45,2,0.000,ALERT,212.61,300.57,59.975,1475815503,"201051344000438","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,578140.6,578140.6,4008,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815528,1092897.00
10/07/2016 00:45,2,0.000,ALERT,212.83,299.97,60.012,1475815503,"201051344000417","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,568938.8,568938.8,4016,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475815530,1092898.00
10/07/2016 00:45,2,0.000,ALERT,212.61,300.87,59.965,1475815503,"274151322000083","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,828301.6,828301.6,3996,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815532,1092899.00
10/07/2016 00:45,2,0.000,ALERT,213.06,301.17,59.981,1475815503,"274151322000076","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,884436.8,884436.8,4002,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815534,1092900.00
10/07/2016 00:45,2,0.000,ALERT,213.29,303.88,59.986,1475815503,"201051344000868","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,568410.8,568410.8,4010,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815535,1092901.00
10/07/2016 00:45,2,0.000,ALERT,212.61,302.07,59.975,1475815503,"274151322000095","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,875515.6,875515.6,4006,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815537,1092902.00
