ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 00:45,2,0.000,ALERT,213.29,303.28,59.965,1475815503,"201051344000988","219011344069620",0.00,15.80,0,298.47,304.78,0.0,0.0,0.000,544017.0,544017.0,4000,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815539,1092903.00
10/07/2016 00:45,2,0.000,ALERT,212.38,299.67,60.002,1475815503,"201051344001025","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,578471.4,578471.4,4003,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815541,1092904.00
10/07/2016 00:45,2,0.000,ALERT,213.06,303.28,59.991,1475815503,"201051344000458","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,575867.1,575867.1,4015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475815543,1092905.00
10/07/2016 00:45,2,0.000,ALERT,213.96,303.28,59.986,1475815503,"201051344000853","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,575142.4,575142.4,4020,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815544,1092906.00
10/07/2016 00:45,2,0.000,ALERT,213.06,300.87,59.975,1475815503,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,577298.6,577298.6,4014,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815546,1092907.00
10/07/2016 00:45,2,0.000,ALERT,212.83,300.27,60.012,1475815503,"201051344000917","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,574206.2,574206.2,4007,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815548,1092908.00
10/07/2016 00:45,2,0.000,ALERT,213.06,301.17,59.975,1475815503,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,579466.9,579466.9,4013,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815550,1092909.00
10/07/2016 00:45,2,0.000,ALERT,212.83,299.97,59.981,1475815503,"201051344000651","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,572670.0,572670.0,4003,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815551,1092910.00
10/07/2016 00:45,2,0.000,ALERT,211.93,300.57,59.975,1475815503,"274151322000088","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,796804.3,796804.3,3986,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815553,1092911.00
10/07/2016 00:45,2,0.000,ALERT,213.29,300.87,59.954,1475815503,"274151322000068","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,689756.1,689756.1,4066,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475815555,1092912.00
10/07/2016 00:45,2,0.000,ALERT,212.38,300.87,59.933,1475815503,"201051344001135","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,568798.4,568798.4,4000,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815557,1092913.00
10/07/2016 00:45,2,0.000,ALERT,213.29,304.18,59.981,1475815503,"201051344000594","219011344069620",0.00,15.80,0,300.87,305.98,0.0,0.0,0.000,580320.9,580320.9,4008,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815559,1092914.00
10/07/2016 00:45,2,0.000,ALERT,212.83,300.27,59.986,1475815503,"201051344001203","219011344069620",0.00,15.50,0,298.77,304.48,0.0,0.0,0.000,577064.5,577064.5,4010,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815560,1092915.00
10/07/2016 00:45,2,0.000,ALERT,212.38,301.17,59.975,1475815503,"274151322000054","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,813114.4,813114.4,3984,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815562,1092916.00
10/07/2016 00:45,2,0.000,ALERT,213.74,303.28,59.986,1475815503,"201051344000867","219011344069620",0.00,16.00,0,300.57,305.68,0.0,0.0,0.000,567496.6,567496.6,4013,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815564,1092917.00
10/07/2016 00:45,2,0.000,ALERT,212.83,300.57,59.986,1475815503,"201051344001093","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,573484.8,573484.8,4015,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815566,1092918.00
10/07/2016 00:45,2,0.000,ALERT,213.29,303.58,59.986,1475815503,"201051344000900","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,584399.3,584399.3,4018,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815568,1092919.00
10/07/2016 00:45,2,0.000,ALERT,213.51,302.98,60.039,1475815503,"201051344000648","219011344069620",0.00,15.30,0,300.27,305.08,0.0,0.0,0.000,572877.2,572877.2,4007,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815569,1092920.00
10/07/2016 00:45,2,0.000,ALERT,213.29,304.18,60.002,1475815503,"201051344000569","219011344069620",0.00,15.80,0,301.47,305.98,0.0,0.0,0.000,584294.2,584294.2,4008,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475815572,1092921.00
10/07/2016 00:45,2,0.000,ALERT,213.29,303.88,60.028,1475815503,"201051344000983","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,576941.8,576941.8,4016,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815573,1092922.00
10/07/2016 00:45,2,0.000,ALERT,213.51,303.58,60.002,1475815503,"201051344001158","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,568259.5,568259.5,4010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815575,1092923.00
10/07/2016 00:45,2,0.000,ALERT,213.74,304.18,59.996,1475815503,"201051344000576","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,575855.0,575855.0,4019,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815577,1092924.00
10/07/2016 00:45,2,0.000,ALERT,212.61,300.27,60.023,1475815503,"274151322000087","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,785029.8,785029.8,4030,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475815579,1092925.00
10/07/2016 01:00,2,0.000,ALERT,213.96,303.28,59.981,1475816404,"201051344000645","219011344069620",0.00,16.00,0,301.47,304.78,0.0,0.0,0.000,575321.9,575321.9,4018,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816406,1092926.00
10/07/2016 01:00,2,0.000,ALERT,212.38,300.57,59.944,1475816404,"274151322000085","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,812476.1,812476.1,3987,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816408,1092927.00
10/07/2016 01:00,2,0.000,ALERT,213.96,302.68,59.975,1475816404,"201051344000633","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,566999.0,566999.0,4015,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816410,1092928.00
10/07/2016 01:00,2,0.000,ALERT,213.51,303.28,59.981,1475816404,"201051344000469","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,569667.3,569667.3,4019,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816411,1092929.00
10/07/2016 01:00,2,0.000,ALERT,212.16,300.27,59.981,1475816404,"201051344000646","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,569647.9,569647.9,4007,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816413,1092930.00
10/07/2016 01:00,2,0.000,ALERT,212.16,301.17,59.975,1475816404,"274151322000052","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,835947.0,835947.0,3994,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816415,1092931.00
10/07/2016 01:00,2,0.000,ALERT,212.83,301.17,59.981,1475816404,"201051344000585","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,579970.4,579970.4,4012,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475816417,1092932.00
10/07/2016 01:00,2,0.000,ALERT,212.61,301.47,59.981,1475816404,"201051344001230","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,572492.6,572492.6,4017,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816419,1092933.00
10/07/2016 01:00,2,0.000,ALERT,213.29,301.77,59.981,1475816404,"201051344000582","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,565252.8,565252.8,4008,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816421,1092934.00
10/07/2016 01:00,2,0.000,ALERT,212.38,300.87,59.970,1475816404,"201051344000955","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,579459.2,579459.2,4008,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816422,1092935.00
10/07/2016 01:00,2,0.000,ALERT,212.38,299.97,59.975,1475816404,"274151322000094","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,689157.1,689157.1,4068,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816424,1092936.00
10/07/2016 01:00,2,0.000,ALERT,213.29,303.58,59.975,1475816404,"201051344000579","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,584239.6,584239.6,4006,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816426,1092937.00
10/07/2016 01:00,2,0.000,ALERT,212.61,301.47,59.970,1475816404,"201051344000890","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,576698.3,576698.3,4008,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816428,1092938.00
10/07/2016 01:00,2,0.000,ALERT,212.83,301.17,59.991,1475816404,"201051344000438","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,578140.6,578140.6,4010,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475816429,1092939.00
10/07/2016 01:00,2,0.000,ALERT,212.83,300.27,59.996,1475816404,"201051344000417","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,568938.8,568938.8,4018,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475816431,1092940.00
10/07/2016 01:00,2,0.000,ALERT,212.38,300.57,59.970,1475816404,"274151322000083","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,828301.6,828301.6,3998,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816433,1092941.00
10/07/2016 01:00,2,0.000,ALERT,212.61,300.27,59.965,1475816404,"274151322000076","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,884436.8,884436.8,4004,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816435,1092942.00
10/07/2016 01:00,2,0.000,ALERT,213.29,304.18,59.970,1475816404,"201051344000868","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,568410.8,568410.8,4012,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816437,1092943.00
10/07/2016 01:00,2,0.000,ALERT,212.16,301.47,59.986,1475816404,"274151322000095","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,875515.6,875515.6,4008,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475816439,1092944.00
10/07/2016 01:00,2,0.000,ALERT,213.06,302.98,59.965,1475816404,"201051344000988","219011344069620",0.00,16.00,0,299.07,304.78,0.0,0.0,0.000,544017.0,544017.0,4002,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816440,1092945.00
10/07/2016 01:00,2,0.000,ALERT,212.61,300.27,59.975,1475816404,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,578471.4,578471.4,4005,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475816442,1092946.00
10/07/2016 01:00,2,0.000,ALERT,213.29,303.58,59.949,1475816404,"201051344000458","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,575867.1,575867.1,4017,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816444,1092947.00
10/07/2016 01:00,2,0.000,ALERT,213.96,303.28,59.938,1475816404,"201051344000853","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,575142.4,575142.4,4022,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816446,1092948.00
10/07/2016 01:00,2,0.000,ALERT,213.06,300.87,59.965,1475816404,"201051344000685","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,577298.6,577298.6,4016,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816448,1092949.00
10/07/2016 01:00,2,0.000,ALERT,212.83,300.57,59.970,1475816404,"201051344000917","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,574206.2,574206.2,4009,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816449,1092950.00
10/07/2016 01:00,2,0.000,ALERT,213.06,301.47,59.996,1475816404,"201051344001145","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,579466.9,579466.9,4015,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816451,1092951.00
10/07/2016 01:00,2,0.000,ALERT,212.83,300.27,59.981,1475816404,"201051344000651","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,572670.0,572670.0,4005,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816453,1092952.00
10/07/2016 01:00,2,0.000,ALERT,211.93,299.67,59.959,1475816404,"274151322000088","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,796804.3,796804.3,3988,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816455,1092953.00
10/07/2016 01:00,2,0.000,ALERT,213.06,299.67,60.007,1475816404,"274151322000068","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,689756.1,689756.1,4068,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816457,1092954.00
10/07/2016 01:00,2,0.000,ALERT,212.61,301.17,59.975,1475816404,"201051344001135","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,568798.4,568798.4,4002,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816459,1092955.00
10/07/2016 01:00,2,0.000,ALERT,213.29,303.88,59.975,1475816404,"201051344000594","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,580320.9,580320.9,4010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475816460,1092956.00
10/07/2016 01:00,2,0.000,ALERT,212.83,300.57,59.949,1475816404,"201051344001203","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,577064.5,577064.5,4012,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475816462,1092957.00
10/07/2016 01:00,2,0.000,ALERT,212.16,300.57,59.970,1475816404,"274151322000054","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,813114.4,813114.4,3986,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816464,1092958.00
10/07/2016 01:00,2,0.000,ALERT,213.74,302.98,59.991,1475816404,"201051344000867","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,567496.6,567496.6,4015,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816466,1092959.00
10/07/2016 01:00,2,0.000,ALERT,212.83,301.17,59.944,1475816404,"201051344001093","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,573484.8,573484.8,4017,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475816468,1092960.00
10/07/2016 01:00,2,0.000,ALERT,213.29,302.98,59.954,1475816404,"201051344000900","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,584399.3,584399.3,4020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816469,1092961.00
10/07/2016 01:00,2,0.000,ALERT,213.51,302.37,59.959,1475816404,"201051344000648","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,572877.2,572877.2,4009,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816471,1092962.00
10/07/2016 01:00,2,0.000,ALERT,213.51,303.58,59.991,1475816404,"201051344000569","219011344069620",0.00,16.00,0,302.07,305.68,0.0,0.0,0.000,584294.2,584294.2,4010,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475816473,1092963.00
10/07/2016 01:00,2,0.000,ALERT,213.29,303.28,59.975,1475816404,"201051344000983","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,576941.8,576941.8,4018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475816475,1092964.00
10/07/2016 01:00,2,0.000,ALERT,213.29,302.68,59.970,1475816404,"201051344001158","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,568259.5,568259.5,4012,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816476,1092965.00
10/07/2016 01:00,2,0.000,ALERT,213.74,303.28,59.970,1475816404,"201051344000576","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,575855.0,575855.0,4021,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475816478,1092966.00
10/07/2016 01:00,2,0.000,ALERT,212.16,299.67,59.965,1475816404,"274151322000087","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,785029.8,785029.8,4032,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475816480,1092967.00
10/07/2016 01:15,2,0.000,ALERT,213.96,303.88,59.981,1475817303,"201051344000645","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,575321.9,575321.9,4020,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817305,1092968.00
10/07/2016 01:15,2,0.000,ALERT,212.83,301.17,59.986,1475817303,"274151322000085","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,812476.1,812476.1,3989,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817307,1092969.00
10/07/2016 01:15,2,0.000,ALERT,214.19,303.58,59.986,1475817303,"201051344000633","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,566999.0,566999.0,4017,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817309,1092970.00
10/07/2016 01:15,2,0.000,ALERT,213.74,303.88,59.975,1475817303,"201051344000469","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,569667.3,569667.3,4021,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817311,1092971.00
10/07/2016 01:15,2,0.000,ALERT,212.61,301.17,59.970,1475817303,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,569647.9,569647.9,4009,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817313,1092972.00
10/07/2016 01:15,2,0.000,ALERT,212.38,301.17,59.975,1475817303,"274151322000052","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,835947.0,835947.0,3996,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817314,1092973.00
10/07/2016 01:15,2,0.000,ALERT,213.06,301.47,59.981,1475817303,"201051344000585","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,579970.4,579970.4,4014,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817316,1092974.00
10/07/2016 01:15,2,0.000,ALERT,212.83,301.47,59.975,1475817303,"201051344001230","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,572492.6,572492.6,4019,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817318,1092975.00
10/07/2016 01:15,2,0.000,ALERT,213.29,301.77,59.970,1475817303,"201051344000582","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,565252.8,565252.8,4010,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817320,1092976.00
10/07/2016 01:15,2,0.000,ALERT,212.38,301.17,59.975,1475817303,"201051344000955","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,579459.2,579459.2,4010,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817322,1092977.00
10/07/2016 01:15,2,0.000,ALERT,212.83,300.87,59.975,1475817303,"274151322000094","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,689157.1,689157.1,4070,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817323,1092978.00
10/07/2016 01:15,2,0.000,ALERT,213.51,304.48,59.970,1475817303,"201051344000579","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,584239.6,584239.6,4008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475817325,1092979.00
10/07/2016 01:15,2,0.000,ALERT,212.83,301.77,59.954,1475817303,"201051344000890","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,576698.3,576698.3,4010,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817327,1092980.00
10/07/2016 01:15,2,0.000,ALERT,213.06,301.17,59.965,1475817303,"201051344000438","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,578140.6,578140.6,4012,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817329,1092981.00
10/07/2016 01:15,2,0.000,ALERT,213.06,300.57,59.959,1475817303,"201051344000417","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,568938.8,568938.8,4020,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817331,1092982.00
10/07/2016 01:15,2,0.000,ALERT,212.83,302.37,59.959,1475817303,"274151322000083","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,828301.6,828301.6,4000,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817332,1092983.00
10/07/2016 01:15,2,0.000,ALERT,213.29,301.17,59.965,1475817303,"274151322000076","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,884436.8,884436.8,4006,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817334,1092984.00
10/07/2016 01:15,2,0.000,ALERT,213.51,304.48,59.944,1475817303,"201051344000868","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,568410.8,568410.8,4014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817336,1092985.00
10/07/2016 01:15,2,0.000,ALERT,212.83,302.37,59.965,1475817303,"274151322000095","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,875515.6,875515.6,4010,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817338,1092986.00
10/07/2016 01:15,2,0.000,ALERT,213.51,303.58,59.959,1475817303,"201051344000988","219011344069620",0.00,16.30,0,299.07,305.08,0.0,0.0,0.000,544017.0,544017.0,4004,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817340,1092987.00
10/07/2016 01:15,2,0.000,ALERT,212.83,300.27,59.975,1475817303,"201051344001025","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,578471.4,578471.4,4007,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817341,1092988.00
10/07/2016 01:15,2,0.000,ALERT,213.51,303.88,59.959,1475817303,"201051344000458","219011344069620",0.00,17.00,0,301.17,305.98,0.0,0.0,0.000,575867.1,575867.1,4019,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817343,1092989.00
10/07/2016 01:15,2,0.000,ALERT,214.19,303.88,59.981,1475817303,"201051344000853","219011344069620",0.00,16.00,0,301.17,305.68,0.0,0.0,0.000,575142.4,575142.4,4024,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817345,1092990.00
10/07/2016 01:15,2,0.000,ALERT,213.29,301.17,60.002,1475817303,"201051344000685","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,577298.6,577298.6,4018,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817347,1092991.00
10/07/2016 01:15,2,0.000,ALERT,213.06,300.87,59.965,1475817303,"201051344000917","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,574206.2,574206.2,4011,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817349,1092992.00
10/07/2016 01:15,2,0.000,ALERT,213.29,301.47,59.965,1475817303,"201051344001145","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,579466.9,579466.9,4017,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817351,1092993.00
10/07/2016 01:15,2,0.000,ALERT,213.06,300.57,59.975,1475817303,"201051344000651","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,572670.0,572670.0,4007,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817353,1092994.00
10/07/2016 01:15,2,0.000,ALERT,212.38,301.17,59.965,1475817303,"274151322000088","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,796804.3,796804.3,3990,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817355,1092995.00
10/07/2016 01:15,2,0.000,ALERT,213.51,300.57,59.954,1475817303,"274151322000068","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,689756.1,689756.1,4070,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817357,1092996.00
10/07/2016 01:15,2,0.000,ALERT,212.61,301.17,59.965,1475817303,"201051344001135","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,568798.4,568798.4,4004,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475817358,1092997.00
10/07/2016 01:15,2,0.000,ALERT,213.51,304.78,60.007,1475817303,"201051344000594","219011344069620",0.00,16.00,0,301.17,305.98,0.0,0.0,0.000,580320.9,580320.9,4012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817360,1092998.00
10/07/2016 01:15,2,0.000,ALERT,213.06,301.17,59.959,1475817303,"201051344001203","219011344069620",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,577064.5,577064.5,4014,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475817362,1092999.00
10/07/2016 01:15,2,0.000,ALERT,212.83,301.47,59.970,1475817303,"274151322000054","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,813114.4,813114.4,3988,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817364,1093000.00
10/07/2016 01:15,2,0.000,ALERT,213.96,303.88,59.970,1475817303,"201051344000867","219011344069620",0.00,16.70,0,300.87,305.68,0.0,0.0,0.000,567496.6,567496.6,4017,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475817365,1093001.00
10/07/2016 01:15,2,0.000,ALERT,213.06,301.17,59.970,1475817303,"201051344001093","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,573484.8,573484.8,4019,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475817367,1093002.00
10/07/2016 01:15,2,0.000,ALERT,213.51,303.88,59.975,1475817303,"201051344000900","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,584399.3,584399.3,4022,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475817369,1093003.00
10/07/2016 01:15,2,0.000,ALERT,213.96,303.58,59.975,1475817303,"201051344000648","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,572877.2,572877.2,4011,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475817371,1093004.00
10/07/2016 01:15,2,0.000,ALERT,213.74,304.48,59.965,1475817303,"201051344000569","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,584294.2,584294.2,4012,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817373,1093005.00
10/07/2016 01:15,2,0.000,ALERT,213.74,304.18,59.965,1475817303,"201051344000983","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,576941.8,576941.8,4020,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817375,1093006.00
10/07/2016 01:15,2,0.000,ALERT,213.51,303.58,59.954,1475817303,"201051344001158","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,568259.5,568259.5,4014,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817376,1093007.00
10/07/2016 01:15,2,0.000,ALERT,214.19,304.48,59.965,1475817303,"201051344000576","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,575855.0,575855.0,4023,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475817378,1093008.00
10/07/2016 01:15,2,0.000,ALERT,213.06,300.27,60.002,1475817303,"274151322000087","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,785029.8,785029.8,4034,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475817380,1093009.00
10/07/2016 01:30,2,0.000,ALERT,214.64,304.18,59.965,1475818203,"201051344000645","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,575321.9,575321.9,4022,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818205,1093010.00
10/07/2016 01:30,2,0.000,ALERT,213.29,302.07,59.959,1475818203,"274151322000085","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,812476.1,812476.1,3991,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818207,1093011.00
10/07/2016 01:30,2,0.000,ALERT,214.64,303.88,59.959,1475818203,"201051344000633","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,566999.0,566999.0,4019,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818209,1093012.00
10/07/2016 01:30,2,0.000,ALERT,214.19,304.18,59.965,1475818203,"201051344000469","219011344069620",0.00,15.80,0,300.57,305.38,0.0,0.0,0.000,569667.3,569667.3,4023,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818211,1093013.00
10/07/2016 01:30,2,0.000,ALERT,213.29,302.07,59.938,1475818203,"201051344000646","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,569647.9,569647.9,4011,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818213,1093014.00
10/07/2016 01:30,2,0.000,ALERT,212.83,302.37,59.996,1475818203,"274151322000052","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,835947.0,835947.0,3998,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818215,1093015.00
10/07/2016 01:30,2,0.000,ALERT,213.74,302.37,59.970,1475818203,"201051344000585","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,579970.4,579970.4,4016,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818217,1093016.00
10/07/2016 01:30,2,0.000,ALERT,213.51,302.37,59.959,1475818203,"201051344001230","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,572492.6,572492.6,4021,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818218,1093017.00
10/07/2016 01:30,2,0.000,ALERT,213.96,302.98,59.965,1475818203,"201051344000582","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,565252.8,565252.8,4012,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818220,1093018.00
10/07/2016 01:30,2,0.000,ALERT,213.06,302.07,59.975,1475818203,"201051344000955","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,579459.2,579459.2,4012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818222,1093019.00
10/07/2016 01:30,2,0.000,ALERT,213.29,301.47,59.970,1475818203,"274151322000094","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,689157.1,689157.1,4072,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818224,1093020.00
10/07/2016 01:30,2,0.000,ALERT,213.96,304.48,59.965,1475818203,"201051344000579","219011344069620",0.00,16.30,0,302.37,306.28,0.0,0.0,0.000,584239.6,584239.6,4010,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475818225,1093021.00
10/07/2016 01:30,2,0.000,ALERT,213.51,302.68,59.959,1475818203,"201051344000890","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,576698.3,576698.3,4012,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475818227,1093022.00
10/07/2016 01:30,2,0.000,ALERT,213.74,302.37,59.981,1475818203,"201051344000438","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,578140.6,578140.6,4014,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475818229,1093023.00
10/07/2016 01:30,2,0.000,ALERT,213.51,301.47,59.933,1475818203,"201051344000417","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,568938.8,568938.8,4022,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818231,1093024.00
10/07/2016 01:30,2,0.000,ALERT,213.29,302.98,59.991,1475818203,"274151322000083","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,828301.6,828301.6,4002,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818233,1093025.00
10/07/2016 01:30,2,0.000,ALERT,213.74,302.07,59.949,1475818203,"274151322000076","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,884436.8,884436.8,4008,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818234,1093026.00
10/07/2016 01:30,2,0.000,ALERT,213.96,305.08,60.018,1475818203,"201051344000868","219011344069620",0.00,16.00,0,302.68,306.58,0.0,0.0,0.000,568410.8,568410.8,4016,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818236,1093027.00
10/07/2016 01:30,2,0.000,ALERT,213.06,302.98,59.970,1475818203,"274151322000095","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,875515.6,875515.6,4012,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818238,1093028.00
10/07/2016 01:30,2,0.000,ALERT,213.96,304.48,59.981,1475818203,"201051344000988","219011344069620",0.00,16.30,0,299.37,305.38,0.0,0.0,0.000,544017.0,544017.0,4006,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818240,1093029.00
10/07/2016 01:30,2,0.000,ALERT,213.29,301.47,60.018,1475818203,"201051344001025","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,578471.4,578471.4,4009,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818242,1093030.00
10/07/2016 01:30,2,0.000,ALERT,213.96,304.48,59.970,1475818203,"201051344000458","219011344069620",0.00,17.00,0,302.07,306.28,0.0,0.0,0.000,575867.1,575867.1,4021,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475818244,1093031.00
10/07/2016 01:30,2,0.000,ALERT,214.64,304.18,59.975,1475818203,"201051344000853","219011344069620",0.00,16.30,0,302.07,305.98,0.0,0.0,0.000,575142.4,575142.4,4026,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818245,1093032.00
10/07/2016 01:30,2,0.000,ALERT,213.74,302.07,59.970,1475818203,"201051344000685","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,577298.6,577298.6,4020,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475818247,1093033.00
10/07/2016 01:30,2,0.000,ALERT,213.74,301.77,59.965,1475818203,"201051344000917","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,574206.2,574206.2,4013,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818249,1093034.00
10/07/2016 01:30,2,0.000,ALERT,213.96,302.68,59.965,1475818203,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,579466.9,579466.9,4019,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818251,1093035.00
10/07/2016 01:30,2,0.000,ALERT,213.74,301.47,60.002,1475818203,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,572670.0,572670.0,4009,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818253,1093036.00
10/07/2016 01:30,2,0.000,ALERT,212.61,301.77,59.970,1475818203,"274151322000088","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,796804.3,796804.3,3992,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818254,1093037.00
10/07/2016 01:30,2,0.000,ALERT,213.74,301.47,59.970,1475818203,"274151322000068","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,689756.1,689756.1,4072,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818256,1093038.00
10/07/2016 01:30,2,0.000,ALERT,213.29,302.37,59.981,1475818203,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,568798.4,568798.4,4006,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818258,1093039.00
10/07/2016 01:30,2,0.000,ALERT,213.74,304.78,59.996,1475818203,"201051344000594","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,580320.9,580320.9,4014,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475818260,1093040.00
10/07/2016 01:30,2,0.000,ALERT,213.51,301.77,60.018,1475818203,"201051344001203","219011344069620",0.00,16.00,0,299.07,305.08,0.0,0.0,0.000,577064.5,577064.5,4016,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818261,1093041.00
10/07/2016 01:30,2,0.000,ALERT,212.83,302.68,59.981,1475818203,"274151322000054","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,813114.4,813114.4,3990,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818263,1093042.00
10/07/2016 01:30,2,0.000,ALERT,214.41,304.18,59.981,1475818203,"201051344000867","219011344069620",0.00,16.70,0,301.47,305.98,0.0,0.0,0.000,567496.6,567496.6,4019,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818265,1093043.00
10/07/2016 01:30,2,0.000,ALERT,213.51,301.77,59.965,1475818203,"201051344001093","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,573484.8,573484.8,4021,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818267,1093044.00
10/07/2016 01:30,2,0.000,ALERT,213.96,304.18,59.970,1475818203,"201051344000900","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,584399.3,584399.3,4024,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475818269,1093045.00
10/07/2016 01:30,2,0.000,ALERT,214.19,303.88,59.975,1475818203,"201051344000648","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,572877.2,572877.2,4013,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818271,1093046.00
10/07/2016 01:30,2,0.000,ALERT,214.19,304.78,59.975,1475818203,"201051344000569","219011344069620",0.00,16.30,0,302.68,306.58,0.0,0.0,0.000,584294.2,584294.2,4014,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818272,1093047.00
