ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 01:30,2,0.000,ALERT,214.19,304.48,59.938,1475818203,"201051344000983","219011344069620",0.00,16.30,0,302.37,306.28,0.0,0.0,0.000,576941.8,576941.8,4022,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818275,1093048.00
10/07/2016 01:30,2,0.000,ALERT,214.19,303.88,59.970,1475818203,"201051344001158","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,568259.5,568259.5,4016,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475818276,1093049.00
10/07/2016 01:30,2,0.000,ALERT,214.64,305.08,59.975,1475818203,"201051344000576","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,575855.0,575855.0,4025,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475818278,1093050.00
10/07/2016 01:30,2,0.000,ALERT,213.29,301.47,59.970,1475818203,"274151322000087","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,785029.8,785029.8,4036,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475818280,1093051.00
10/07/2016 01:45,2,0.000,ALERT,213.06,301.47,60.007,1475819103,"201051344000645","219011344069620",0.00,16.70,0,300.57,305.68,0.0,0.0,0.000,575321.9,575321.9,4024,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819106,1093052.00
10/07/2016 01:45,2,0.000,ALERT,211.70,299.07,59.996,1475819103,"274151322000085","219011344069620",0.00,17.00,0,297.57,303.58,0.0,0.0,0.000,812476.1,812476.1,3993,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819107,1093053.00
10/07/2016 01:45,2,0.000,ALERT,213.06,301.17,60.007,1475819103,"201051344000633","219011344069620",0.00,16.00,0,298.77,305.38,0.0,0.0,0.000,566999.0,566999.0,4021,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819109,1093054.00
10/07/2016 01:45,2,0.000,ALERT,212.38,301.47,60.002,1475819103,"201051344000469","219011344069620",0.00,15.80,0,299.37,305.38,0.0,0.0,0.000,569667.3,569667.3,4025,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475819111,1093055.00
10/07/2016 01:45,2,0.000,ALERT,211.93,300.27,60.002,1475819103,"201051344000646","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,569647.9,569647.9,4013,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819113,1093056.00
10/07/2016 01:45,2,0.000,ALERT,211.48,299.97,60.002,1475819103,"274151322000052","219011344069620",0.00,17.00,0,297.26,303.88,0.0,0.0,0.000,835947.0,835947.0,4000,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475819115,1093057.00
10/07/2016 01:45,2,0.000,ALERT,212.38,300.57,59.975,1475819103,"201051344000585","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,579970.4,579970.4,4018,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819116,1093058.00
10/07/2016 01:45,2,0.000,ALERT,212.16,300.87,59.991,1475819103,"201051344001230","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,572492.6,572492.6,4023,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819118,1093059.00
10/07/2016 01:45,2,0.000,ALERT,212.83,301.47,60.007,1475819103,"201051344000582","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,565252.8,565252.8,4014,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819120,1093060.00
10/07/2016 01:45,2,0.000,ALERT,211.93,300.57,59.986,1475819103,"201051344000955","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,579459.2,579459.2,4014,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819122,1093061.00
10/07/2016 01:45,2,0.000,ALERT,211.70,299.07,59.996,1475819103,"274151322000094","219011344069620",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,689157.1,689157.1,4074,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819124,1093062.00
10/07/2016 01:45,2,0.000,ALERT,212.38,302.07,59.986,1475819103,"201051344000579","219011344069620",0.00,16.30,0,301.17,306.28,0.0,0.0,0.000,584239.6,584239.6,4012,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475819125,1093063.00
10/07/2016 01:45,2,0.000,ALERT,212.16,300.87,60.002,1475819103,"201051344000890","219011344069620",0.00,16.30,0,299.67,304.78,0.0,0.0,0.000,576698.3,576698.3,4014,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475819127,1093064.00
10/07/2016 01:45,2,0.000,ALERT,212.38,300.27,59.986,1475819103,"201051344000438","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,578140.6,578140.6,4016,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475819129,1093065.00
10/07/2016 01:45,2,0.000,ALERT,212.38,299.97,59.991,1475819103,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,568938.8,568938.8,4024,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819131,1093066.00
10/07/2016 01:45,2,0.000,ALERT,211.93,299.07,59.996,1475819103,"274151322000083","219011344069620",0.00,16.70,0,297.87,304.18,0.0,0.0,0.000,828301.6,828301.6,4004,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819133,1093067.00
10/07/2016 01:45,2,0.000,ALERT,212.16,299.67,59.954,1475819103,"274151322000076","219011344069620",0.00,17.00,0,297.57,303.58,0.0,0.0,0.000,884436.8,884436.8,4010,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475819135,1093068.00
10/07/2016 01:45,2,0.000,ALERT,212.38,302.37,60.012,1475819103,"201051344000868","219011344069620",0.00,16.30,0,301.17,306.58,0.0,0.0,0.000,568410.8,568410.8,4018,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819137,1093069.00
10/07/2016 01:45,2,0.000,ALERT,211.70,300.57,60.023,1475819103,"274151322000095","219011344069620",0.00,16.30,0,298.47,304.48,0.0,0.0,0.000,875515.6,875515.6,4014,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819138,1093070.00
10/07/2016 01:45,2,0.000,ALERT,212.38,301.77,59.991,1475819103,"201051344000988","219011344069620",0.00,16.30,0,297.87,305.68,0.0,0.0,0.000,544017.0,544017.0,4008,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819140,1093071.00
10/07/2016 01:45,2,0.000,ALERT,212.16,299.67,60.012,1475819103,"201051344001025","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,578471.4,578471.4,4011,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819142,1093072.00
10/07/2016 01:45,2,0.000,ALERT,212.38,301.77,60.002,1475819103,"201051344000458","219011344069620",0.00,17.00,0,300.57,306.58,0.0,0.0,0.000,575867.1,575867.1,4023,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819144,1093073.00
10/07/2016 01:45,2,0.000,ALERT,213.06,301.47,60.012,1475819103,"201051344000853","219011344069620",0.00,16.00,0,300.57,306.28,0.0,0.0,0.000,575142.4,575142.4,4028,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819146,1093074.00
10/07/2016 01:45,2,0.000,ALERT,212.61,300.57,59.996,1475819103,"201051344000685","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,577298.6,577298.6,4022,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819147,1093075.00
10/07/2016 01:45,2,0.000,ALERT,212.38,299.97,59.991,1475819103,"201051344000917","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,574206.2,574206.2,4015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819149,1093076.00
10/07/2016 01:45,2,0.000,ALERT,212.38,300.27,59.996,1475819103,"201051344001145","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,579466.9,579466.9,4021,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819151,1093077.00
10/07/2016 01:45,2,0.000,ALERT,212.38,299.67,59.991,1475819103,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,572670.0,572670.0,4011,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819153,1093078.00
10/07/2016 01:45,2,0.000,ALERT,211.25,298.77,59.991,1475819103,"274151322000088","219011344069620",0.00,17.30,0,297.57,303.28,0.0,0.0,0.000,796804.3,796804.3,3994,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819155,1093079.00
10/07/2016 01:45,2,0.000,ALERT,212.38,298.77,59.991,1475819103,"274151322000068","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,689756.1,689756.1,4074,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819156,1093080.00
10/07/2016 01:45,2,0.000,ALERT,211.93,300.57,59.975,1475819103,"201051344001135","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,568798.4,568798.4,4008,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819158,1093081.00
10/07/2016 01:45,2,0.000,ALERT,212.16,302.37,59.986,1475819103,"201051344000594","219011344069620",0.00,16.30,0,300.27,306.58,0.0,0.0,0.000,580320.9,580320.9,4016,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819160,1093082.00
10/07/2016 01:45,2,0.000,ALERT,212.38,300.27,59.981,1475819103,"201051344001203","219011344069620",0.00,16.00,0,299.07,305.38,0.0,0.0,0.000,577064.5,577064.5,4018,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819162,1093083.00
10/07/2016 01:45,2,0.000,ALERT,211.70,299.97,59.991,1475819103,"274151322000054","219011344069620",0.00,17.50,0,297.87,304.18,0.0,0.0,0.000,813114.4,813114.4,3992,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475819163,1093084.00
10/07/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1475819103,"201051344000867","219011344069620",0.00,16.70,0,300.27,305.98,0.0,0.0,0.000,567496.6,567496.6,4021,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475819165,1093085.00
10/07/2016 01:45,2,0.000,ALERT,212.38,300.27,59.975,1475819103,"201051344001093","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,573484.8,573484.8,4023,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819167,1093086.00
10/07/2016 01:45,2,0.000,ALERT,212.38,301.77,59.981,1475819103,"201051344000900","219011344069620",0.00,16.30,0,300.27,305.98,0.0,0.0,0.000,584399.3,584399.3,4026,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819169,1093087.00
10/07/2016 01:45,2,0.000,ALERT,212.83,301.17,59.986,1475819103,"201051344000648","219011344069620",0.00,15.80,0,299.97,305.98,0.0,0.0,0.000,572877.2,572877.2,4015,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819171,1093088.00
10/07/2016 01:45,2,0.000,ALERT,212.61,302.37,59.954,1475819103,"201051344000569","219011344069620",0.00,16.30,0,300.87,306.58,0.0,0.0,0.000,584294.2,584294.2,4016,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819173,1093089.00
10/07/2016 01:45,2,0.000,ALERT,212.61,301.77,59.986,1475819103,"201051344000983","219011344069620",0.00,16.30,0,300.87,306.28,0.0,0.0,0.000,576941.8,576941.8,4024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475819174,1093090.00
10/07/2016 01:45,2,0.000,ALERT,212.61,301.17,59.986,1475819103,"201051344001158","219011344069620",0.00,15.80,0,299.97,305.68,0.0,0.0,0.000,568259.5,568259.5,4018,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819176,1093091.00
10/07/2016 01:45,2,0.000,ALERT,213.06,302.07,59.986,1475819103,"201051344000576","219011344069620",0.00,16.00,0,300.57,306.28,0.0,0.0,0.000,575855.0,575855.0,4027,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819178,1093092.00
10/07/2016 01:45,2,0.000,ALERT,211.70,298.77,59.981,1475819103,"274151322000087","219011344069620",0.00,17.50,0,296.96,302.98,0.0,0.0,0.000,785029.8,785029.8,4038,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475819180,1093093.00
10/07/2016 02:00,2,0.000,ALERT,213.06,302.07,60.002,1475820003,"201051344000645","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,575321.9,575321.9,4026,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820005,1093094.00
10/07/2016 02:00,2,0.000,ALERT,212.16,300.27,60.034,1475820003,"274151322000085","219011344069620",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,812476.1,812476.1,3995,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820007,1093095.00
10/07/2016 02:00,2,0.000,ALERT,213.06,302.37,60.012,1475820003,"201051344000633","219011344069620",0.00,16.00,0,297.87,303.28,0.0,0.0,0.000,566999.0,566999.0,4023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820009,1093096.00
10/07/2016 02:00,2,0.000,ALERT,212.61,302.37,60.007,1475820003,"201051344000469","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,569667.3,569667.3,4027,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820011,1093097.00
10/07/2016 02:00,2,0.000,ALERT,211.70,299.67,60.007,1475820003,"201051344000646","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,569647.9,569647.9,4015,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820012,1093098.00
10/07/2016 02:00,2,0.000,ALERT,211.70,301.17,60.007,1475820003,"274151322000052","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,835947.0,835947.0,4002,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820014,1093099.00
10/07/2016 02:00,2,0.000,ALERT,212.16,300.27,60.002,1475820003,"201051344000585","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,579970.4,579970.4,4020,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820016,1093100.00
10/07/2016 02:00,2,0.000,ALERT,211.93,300.57,60.028,1475820003,"201051344001230","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,572492.6,572492.6,4025,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820018,1093101.00
10/07/2016 02:00,2,0.000,ALERT,212.61,300.87,60.012,1475820003,"201051344000582","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,565252.8,565252.8,4016,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820020,1093102.00
10/07/2016 02:00,2,0.000,ALERT,211.48,299.97,59.996,1475820003,"201051344000955","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,579459.2,579459.2,4016,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820021,1093103.00
10/07/2016 02:00,2,0.000,ALERT,212.16,299.37,60.007,1475820003,"274151322000094","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,689157.1,689157.1,4076,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820023,1093104.00
10/07/2016 02:00,2,0.000,ALERT,212.83,303.28,60.002,1475820003,"201051344000579","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,584239.6,584239.6,4014,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820025,1093105.00
10/07/2016 02:00,2,0.000,ALERT,211.93,300.87,59.986,1475820003,"201051344000890","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,576698.3,576698.3,4016,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820027,1093106.00
10/07/2016 02:00,2,0.000,ALERT,212.16,300.27,60.007,1475820003,"201051344000438","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,578140.6,578140.6,4018,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820029,1093107.00
10/07/2016 02:00,2,0.000,ALERT,212.16,299.97,60.007,1475820003,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,568938.8,568938.8,4026,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820031,1093108.00
10/07/2016 02:00,2,0.000,ALERT,211.93,300.57,59.970,1475820003,"274151322000083","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,828301.6,828301.6,4006,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820032,1093109.00
10/07/2016 02:00,2,0.000,ALERT,212.38,299.97,59.954,1475820003,"274151322000076","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,884436.8,884436.8,4012,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820034,1093110.00
10/07/2016 02:00,2,0.000,ALERT,212.61,303.58,60.007,1475820003,"201051344000868","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,568410.8,568410.8,4020,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820036,1093111.00
10/07/2016 02:00,2,0.000,ALERT,211.93,301.17,60.028,1475820003,"274151322000095","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,875515.6,875515.6,4016,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820038,1093112.00
10/07/2016 02:00,2,0.000,ALERT,212.61,302.68,59.996,1475820003,"201051344000988","219011344069620",0.00,16.30,0,297.26,303.58,0.0,0.0,0.000,544017.0,544017.0,4010,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820040,1093113.00
10/07/2016 02:00,2,0.000,ALERT,211.93,299.67,59.959,1475820003,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,578471.4,578471.4,4013,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820042,1093114.00
10/07/2016 02:00,2,0.000,ALERT,212.61,302.98,59.996,1475820003,"201051344000458","219011344069620",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,575867.1,575867.1,4025,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820043,1093115.00
10/07/2016 02:00,2,0.000,ALERT,213.29,302.98,60.002,1475820003,"201051344000853","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,575142.4,575142.4,4030,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820045,1093116.00
10/07/2016 02:00,2,0.000,ALERT,212.61,300.57,59.986,1475820003,"201051344000685","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,577298.6,577298.6,4024,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820047,1093117.00
10/07/2016 02:00,2,0.000,ALERT,212.38,299.97,60.028,1475820003,"201051344000917","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,574206.2,574206.2,4017,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820049,1093118.00
10/07/2016 02:00,2,0.000,ALERT,212.38,300.57,59.975,1475820003,"201051344001145","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,579466.9,579466.9,4023,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820050,1093119.00
10/07/2016 02:00,2,0.000,ALERT,212.16,299.67,59.996,1475820003,"201051344000651","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,572670.0,572670.0,4013,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820052,1093120.00
10/07/2016 02:00,2,0.000,ALERT,211.48,300.27,59.986,1475820003,"274151322000088","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,796804.3,796804.3,3996,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820055,1093121.00
10/07/2016 02:00,2,0.000,ALERT,212.38,299.37,60.018,1475820003,"274151322000068","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,689756.1,689756.1,4076,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820056,1093122.00
10/07/2016 02:00,2,0.000,ALERT,211.93,300.57,60.012,1475820003,"201051344001135","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,568798.4,568798.4,4010,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820058,1093123.00
10/07/2016 02:00,2,0.000,ALERT,212.61,303.58,60.007,1475820003,"201051344000594","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,580320.9,580320.9,4018,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820060,1093124.00
10/07/2016 02:00,2,0.000,ALERT,212.16,300.27,60.007,1475820003,"201051344001203","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,577064.5,577064.5,4020,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820062,1093125.00
10/07/2016 02:00,2,0.000,ALERT,211.70,300.87,59.975,1475820003,"274151322000054","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,813114.4,813114.4,3994,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820064,1093126.00
10/07/2016 02:00,2,0.000,ALERT,213.06,302.68,59.996,1475820003,"201051344000867","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,567496.6,567496.6,4023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820065,1093127.00
10/07/2016 02:00,2,0.000,ALERT,212.16,300.27,59.991,1475820003,"201051344001093","219011344069620",0.00,17.00,0,298.47,301.77,0.0,0.0,0.000,573484.8,573484.8,4025,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820067,1093128.00
10/07/2016 02:00,2,0.000,ALERT,212.61,302.98,59.981,1475820003,"201051344000900","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,584399.3,584399.3,4028,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820069,1093129.00
10/07/2016 02:00,2,0.000,ALERT,213.06,302.37,60.007,1475820003,"201051344000648","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,572877.2,572877.2,4017,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820071,1093130.00
10/07/2016 02:00,2,0.000,ALERT,212.83,303.28,60.002,1475820003,"201051344000569","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,584294.2,584294.2,4018,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820073,1093131.00
10/07/2016 02:00,2,0.000,ALERT,212.83,303.28,60.012,1475820003,"201051344000983","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,576941.8,576941.8,4026,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820074,1093132.00
10/07/2016 02:00,2,0.000,ALERT,212.83,302.37,60.007,1475820003,"201051344001158","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,568259.5,568259.5,4020,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820076,1093133.00
10/07/2016 02:00,2,0.000,ALERT,213.06,302.98,60.039,1475820003,"201051344000576","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,575855.0,575855.0,4029,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820078,1093134.00
10/07/2016 02:00,2,0.000,ALERT,212.16,299.97,60.012,1475820003,"274151322000087","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,785029.8,785029.8,4040,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820080,1093135.00
10/07/2016 02:15,2,0.000,ALERT,213.29,302.68,60.028,1475820904,"201051344000645","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,575321.9,575321.9,4028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820906,1093136.00
10/07/2016 02:15,2,0.000,ALERT,212.16,300.57,59.965,1475820904,"274151322000085","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,812476.1,812476.1,3997,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820907,1093137.00
10/07/2016 02:15,2,0.000,ALERT,213.29,302.37,59.986,1475820904,"201051344000633","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,566999.0,566999.0,4025,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820909,1093138.00
10/07/2016 02:15,2,0.000,ALERT,212.83,302.68,59.991,1475820904,"201051344000469","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,569667.3,569667.3,4029,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820911,1093139.00
10/07/2016 02:15,2,0.000,ALERT,211.93,300.27,59.981,1475820904,"201051344000646","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,569647.9,569647.9,4017,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820913,1093140.00
10/07/2016 02:15,2,0.000,ALERT,211.93,300.57,59.970,1475820904,"274151322000052","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,835947.0,835947.0,4004,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820915,1093141.00
10/07/2016 02:15,2,0.000,ALERT,212.38,300.87,59.986,1475820904,"201051344000585","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,579970.4,579970.4,4022,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820916,1093142.00
10/07/2016 02:15,2,0.000,ALERT,212.16,301.17,59.991,1475820904,"201051344001230","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,572492.6,572492.6,4027,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820918,1093143.00
10/07/2016 02:15,2,0.000,ALERT,212.61,301.47,59.991,1475820904,"201051344000582","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,565252.8,565252.8,4018,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820920,1093144.00
10/07/2016 02:15,2,0.000,ALERT,211.93,300.57,59.949,1475820904,"201051344000955","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,579459.2,579459.2,4018,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820922,1093145.00
10/07/2016 02:15,2,0.000,ALERT,212.16,299.97,59.991,1475820904,"274151322000094","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,689157.1,689157.1,4078,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820924,1093146.00
10/07/2016 02:15,2,0.000,ALERT,212.83,303.28,59.996,1475820904,"201051344000579","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,584239.6,584239.6,4016,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820925,1093147.00
10/07/2016 02:15,2,0.000,ALERT,212.16,301.17,59.975,1475820904,"201051344000890","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,576698.3,576698.3,4018,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820927,1093148.00
10/07/2016 02:15,2,0.000,ALERT,212.38,300.57,59.991,1475820904,"201051344000438","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,578140.6,578140.6,4020,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820929,1093149.00
10/07/2016 02:15,2,0.000,ALERT,212.38,300.27,59.996,1475820904,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,568938.8,568938.8,4028,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820931,1093150.00
10/07/2016 02:15,2,0.000,ALERT,211.93,300.87,59.996,1475820904,"274151322000083","219011344069620",0.00,17.00,0,297.87,302.68,0.0,0.0,0.000,828301.6,828301.6,4008,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820933,1093151.00
10/07/2016 02:15,2,0.000,ALERT,212.61,300.27,59.996,1475820904,"274151322000076","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,884436.8,884436.8,4014,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820934,1093152.00
10/07/2016 02:15,2,0.000,ALERT,212.83,303.28,59.996,1475820904,"201051344000868","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,568410.8,568410.8,4022,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820936,1093153.00
10/07/2016 02:15,2,0.000,ALERT,212.16,301.77,59.996,1475820904,"274151322000095","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,875515.6,875515.6,4018,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820938,1093154.00
10/07/2016 02:15,2,0.000,ALERT,212.61,302.37,59.986,1475820904,"201051344000988","219011344069620",0.00,16.30,0,298.77,304.48,0.0,0.0,0.000,544017.0,544017.0,4012,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820940,1093155.00
10/07/2016 02:15,2,0.000,ALERT,212.16,299.97,60.039,1475820904,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,578471.4,578471.4,4015,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820942,1093156.00
10/07/2016 02:15,2,0.000,ALERT,212.83,302.98,59.986,1475820904,"201051344000458","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,575867.1,575867.1,4027,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820943,1093157.00
10/07/2016 02:15,2,0.000,ALERT,213.51,302.98,59.986,1475820904,"201051344000853","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,575142.4,575142.4,4032,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820945,1093158.00
10/07/2016 02:15,2,0.000,ALERT,212.61,300.87,59.986,1475820904,"201051344000685","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,577298.6,577298.6,4026,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820947,1093159.00
10/07/2016 02:15,2,0.000,ALERT,212.38,300.27,60.023,1475820904,"201051344000917","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,574206.2,574206.2,4019,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820949,1093160.00
10/07/2016 02:15,2,0.000,ALERT,212.38,300.87,59.981,1475820904,"201051344001145","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,579466.9,579466.9,4025,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820951,1093161.00
10/07/2016 02:15,2,0.000,ALERT,212.38,299.97,59.981,1475820904,"201051344000651","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,572670.0,572670.0,4015,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820952,1093162.00
10/07/2016 02:15,2,0.000,ALERT,211.70,300.57,59.970,1475820904,"274151322000088","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,796804.3,796804.3,3998,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820954,1093163.00
10/07/2016 02:15,2,0.000,ALERT,212.61,299.67,59.986,1475820904,"274151322000068","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,689756.1,689756.1,4078,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820956,1093164.00
10/07/2016 02:15,2,0.000,ALERT,211.93,300.57,59.986,1475820904,"201051344001135","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,568798.4,568798.4,4012,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820958,1093165.00
10/07/2016 02:15,2,0.000,ALERT,212.61,303.58,59.986,1475820904,"201051344000594","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,580320.9,580320.9,4020,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820959,1093166.00
10/07/2016 02:15,2,0.000,ALERT,212.38,300.57,59.975,1475820904,"201051344001203","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,577064.5,577064.5,4022,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820961,1093167.00
10/07/2016 02:15,2,0.000,ALERT,211.93,301.17,59.986,1475820904,"274151322000054","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,813114.4,813114.4,3996,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820963,1093168.00
10/07/2016 02:15,2,0.000,ALERT,213.06,302.68,59.975,1475820904,"201051344000867","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,567496.6,567496.6,4025,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820965,1093169.00
10/07/2016 02:15,2,0.000,ALERT,212.38,300.57,59.981,1475820904,"201051344001093","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,573484.8,573484.8,4027,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820967,1093170.00
10/07/2016 02:15,2,0.000,ALERT,212.61,302.98,59.970,1475820904,"201051344000900","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,584399.3,584399.3,4030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820968,1093171.00
10/07/2016 02:15,2,0.000,ALERT,213.06,302.37,59.986,1475820904,"201051344000648","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,572877.2,572877.2,4019,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820970,1093172.00
10/07/2016 02:15,2,0.000,ALERT,212.83,303.28,59.986,1475820904,"201051344000569","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,584294.2,584294.2,4020,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820972,1093173.00
10/07/2016 02:15,2,0.000,ALERT,212.83,302.98,59.986,1475820904,"201051344000983","219011344069620",0.00,16.70,0,301.47,304.78,0.0,0.0,0.000,576941.8,576941.8,4028,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820974,1093174.00
10/07/2016 02:15,2,0.000,ALERT,212.83,302.68,59.981,1475820904,"201051344001158","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,568259.5,568259.5,4022,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475820976,1093175.00
10/07/2016 02:15,2,0.000,ALERT,213.29,303.28,60.023,1475820904,"201051344000576","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,575855.0,575855.0,4031,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820978,1093176.00
10/07/2016 02:15,2,0.000,ALERT,212.16,300.57,59.970,1475820904,"274151322000087","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,785029.8,785029.8,4042,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475820980,1093177.00
10/07/2016 02:30,2,0.000,ALERT,213.06,302.68,59.991,1475821803,"201051344000645","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,575321.9,575321.9,4030,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475821805,1093178.00
10/07/2016 02:30,2,0.000,ALERT,211.93,300.57,60.028,1475821803,"274151322000085","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,812476.1,812476.1,3999,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821807,1093179.00
10/07/2016 02:30,2,0.000,ALERT,213.29,302.68,59.986,1475821803,"201051344000633","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,566999.0,566999.0,4027,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821809,1093180.00
10/07/2016 02:30,2,0.000,ALERT,212.83,302.68,59.949,1475821803,"201051344000469","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,569667.3,569667.3,4031,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821811,1093181.00
10/07/2016 02:30,2,0.000,ALERT,211.93,300.87,60.007,1475821803,"201051344000646","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,569647.9,569647.9,4019,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821813,1093182.00
10/07/2016 02:30,2,0.000,ALERT,211.25,300.27,59.965,1475821803,"274151322000052","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,835947.0,835947.0,4006,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821814,1093183.00
10/07/2016 02:30,2,0.000,ALERT,212.61,301.47,59.996,1475821803,"201051344000585","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,579970.4,579970.4,4024,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821816,1093184.00
10/07/2016 02:30,2,0.000,ALERT,212.38,301.47,59.996,1475821803,"201051344001230","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,572492.6,572492.6,4029,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821818,1093185.00
10/07/2016 02:30,2,0.000,ALERT,212.83,301.77,59.996,1475821803,"201051344000582","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,565252.8,565252.8,4020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821820,1093186.00
10/07/2016 02:30,2,0.000,ALERT,211.93,301.17,60.002,1475821803,"201051344000955","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,579459.2,579459.2,4020,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475821822,1093187.00
10/07/2016 02:30,2,0.000,ALERT,211.70,299.97,60.002,1475821803,"274151322000094","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,689157.1,689157.1,4080,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821824,1093188.00
10/07/2016 02:30,2,0.000,ALERT,212.38,303.28,60.002,1475821803,"201051344000579","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,584239.6,584239.6,4018,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821825,1093189.00
10/07/2016 02:30,2,0.000,ALERT,212.16,301.47,59.970,1475821803,"201051344000890","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,576698.3,576698.3,4020,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821827,1093190.00
10/07/2016 02:30,2,0.000,ALERT,212.38,300.87,60.028,1475821803,"201051344000438","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,578140.6,578140.6,4022,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821829,1093191.00
10/07/2016 02:30,2,0.000,ALERT,212.16,300.27,60.002,1475821803,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,568938.8,568938.8,4030,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821831,1093192.00
