ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 02:30,2,0.000,ALERT,211.93,300.27,59.991,1475821803,"274151322000083","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,828301.6,828301.6,4010,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821833,1093193.00
10/07/2016 02:30,2,0.000,ALERT,212.38,300.27,59.959,1475821803,"274151322000076","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,884436.8,884436.8,4016,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821835,1093194.00
10/07/2016 02:30,2,0.000,ALERT,212.61,303.58,60.002,1475821803,"201051344000868","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,568410.8,568410.8,4024,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821837,1093195.00
10/07/2016 02:30,2,0.000,ALERT,211.70,301.47,59.996,1475821803,"274151322000095","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,875515.6,875515.6,4020,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821839,1093196.00
10/07/2016 02:30,2,0.000,ALERT,212.61,302.68,60.039,1475821803,"201051344000988","219011344069620",0.00,16.70,0,298.47,304.18,0.0,0.0,0.000,544017.0,544017.0,4014,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475821841,1093197.00
10/07/2016 02:30,2,0.000,ALERT,212.16,300.57,59.996,1475821803,"201051344001025","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,578471.4,578471.4,4017,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821843,1093198.00
10/07/2016 02:30,2,0.000,ALERT,212.61,302.98,60.002,1475821803,"201051344000458","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,575867.1,575867.1,4029,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821844,1093199.00
10/07/2016 02:30,2,0.000,ALERT,213.29,302.68,59.991,1475821803,"201051344000853","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,575142.4,575142.4,4034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475821846,1093200.00
10/07/2016 02:30,2,0.000,ALERT,212.83,301.17,59.996,1475821803,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,577298.6,577298.6,4028,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821848,1093201.00
10/07/2016 02:30,2,0.000,ALERT,212.38,300.57,60.028,1475821803,"201051344000917","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,574206.2,574206.2,4021,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475821850,1093202.00
10/07/2016 02:30,2,0.000,ALERT,212.61,301.17,59.975,1475821803,"201051344001145","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,579466.9,579466.9,4027,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821852,1093203.00
10/07/2016 02:30,2,0.000,ALERT,212.61,300.27,60.007,1475821803,"201051344000651","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,572670.0,572670.0,4017,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475821853,1093204.00
10/07/2016 02:30,2,0.000,ALERT,211.48,299.97,59.996,1475821803,"274151322000088","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,796804.3,796804.3,4000,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821855,1093205.00
10/07/2016 02:30,2,0.000,ALERT,212.38,299.67,59.996,1475821803,"274151322000068","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,689756.1,689756.1,4080,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821857,1093206.00
10/07/2016 02:30,2,0.000,ALERT,212.16,301.17,59.986,1475821803,"201051344001135","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,568798.4,568798.4,4014,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475821859,1093207.00
10/07/2016 02:30,2,0.000,ALERT,212.38,303.58,60.028,1475821803,"201051344000594","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,580320.9,580320.9,4022,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821860,1093208.00
10/07/2016 02:30,2,0.000,ALERT,212.38,300.87,59.986,1475821803,"201051344001203","219011344069620",0.00,16.30,0,298.47,304.18,0.0,0.0,0.000,577064.5,577064.5,4024,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821862,1093209.00
10/07/2016 02:30,2,0.000,ALERT,211.70,301.17,59.986,1475821803,"274151322000054","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,813114.4,813114.4,3998,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475821864,1093210.00
10/07/2016 02:30,2,0.000,ALERT,213.06,302.68,59.996,1475821803,"201051344000867","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,567496.6,567496.6,4027,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821866,1093211.00
10/07/2016 02:30,2,0.000,ALERT,212.38,301.17,59.996,1475821803,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,573484.8,573484.8,4029,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821868,1093212.00
10/07/2016 02:30,2,0.000,ALERT,212.38,302.98,60.012,1475821803,"201051344000900","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,584399.3,584399.3,4032,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821870,1093213.00
10/07/2016 02:30,2,0.000,ALERT,213.06,302.37,59.991,1475821803,"201051344000648","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,572877.2,572877.2,4021,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821871,1093214.00
10/07/2016 02:30,2,0.000,ALERT,212.83,303.58,60.018,1475821803,"201051344000569","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,584294.2,584294.2,4022,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821873,1093215.00
10/07/2016 02:30,2,0.000,ALERT,212.61,302.98,59.991,1475821803,"201051344000983","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,576941.8,576941.8,4030,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475821875,1093216.00
10/07/2016 02:30,2,0.000,ALERT,212.83,302.68,59.996,1475821803,"201051344001158","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,568259.5,568259.5,4024,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475821877,1093217.00
10/07/2016 02:30,2,0.000,ALERT,213.06,303.28,60.007,1475821803,"201051344000576","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,575855.0,575855.0,4033,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821879,1093218.00
10/07/2016 02:30,2,0.000,ALERT,211.70,299.67,59.954,1475821803,"274151322000087","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,785029.8,785029.8,4044,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475821881,1093219.00
10/07/2016 02:45,2,0.000,ALERT,213.51,303.28,59.981,1475822703,"201051344000645","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,575321.9,575321.9,4032,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822705,1093220.00
10/07/2016 02:45,2,0.000,ALERT,212.16,300.87,59.949,1475822703,"274151322000085","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,812476.1,812476.1,4001,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822707,1093221.00
10/07/2016 02:45,2,0.000,ALERT,213.51,302.98,59.986,1475822703,"201051344000633","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,566999.0,566999.0,4029,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475822709,1093222.00
10/07/2016 02:45,2,0.000,ALERT,213.06,303.28,60.012,1475822703,"201051344000469","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,569667.3,569667.3,4033,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822711,1093223.00
10/07/2016 02:45,2,0.000,ALERT,212.16,300.87,59.986,1475822703,"201051344000646","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,569647.9,569647.9,4021,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475822713,1093224.00
10/07/2016 02:45,2,0.000,ALERT,212.16,300.57,59.975,1475822703,"274151322000052","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,835947.0,835947.0,4008,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822714,1093225.00
10/07/2016 02:45,2,0.000,ALERT,212.61,301.17,59.975,1475822703,"201051344000585","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,579970.4,579970.4,4026,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822716,1093226.00
10/07/2016 02:45,2,0.000,ALERT,212.38,301.17,59.949,1475822703,"201051344001230","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,572492.6,572492.6,4031,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822718,1093227.00
10/07/2016 02:45,2,0.000,ALERT,212.83,301.47,59.991,1475822703,"201051344000582","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,565252.8,565252.8,4022,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822720,1093228.00
10/07/2016 02:45,2,0.000,ALERT,212.16,300.87,59.991,1475822703,"201051344000955","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,579459.2,579459.2,4022,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822722,1093229.00
10/07/2016 02:45,2,0.000,ALERT,212.38,299.97,59.986,1475822703,"274151322000094","219011344069620",0.00,17.00,0,298.47,301.47,0.0,0.0,0.000,689157.1,689157.1,4082,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822723,1093230.00
10/07/2016 02:45,2,0.000,ALERT,213.06,303.58,59.986,1475822703,"201051344000579","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,584239.6,584239.6,4020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822725,1093231.00
10/07/2016 02:45,2,0.000,ALERT,212.38,301.17,59.986,1475822703,"201051344000890","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,576698.3,576698.3,4022,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822727,1093232.00
10/07/2016 02:45,2,0.000,ALERT,212.61,300.87,59.970,1475822703,"201051344000438","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,578140.6,578140.6,4024,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822729,1093233.00
10/07/2016 02:45,2,0.000,ALERT,212.61,299.97,59.986,1475822703,"201051344000417","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,568938.8,568938.8,4032,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822730,1093234.00
10/07/2016 02:45,2,0.000,ALERT,212.16,300.87,59.981,1475822703,"274151322000083","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,828301.6,828301.6,4012,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822732,1093235.00
10/07/2016 02:45,2,0.000,ALERT,212.83,300.57,59.981,1475822703,"274151322000076","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,884436.8,884436.8,4018,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822734,1093236.00
10/07/2016 02:45,2,0.000,ALERT,213.06,303.88,59.981,1475822703,"201051344000868","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,568410.8,568410.8,4026,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822736,1093237.00
10/07/2016 02:45,2,0.000,ALERT,212.16,301.77,59.970,1475822703,"274151322000095","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,875515.6,875515.6,4022,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822738,1093238.00
10/07/2016 02:45,2,0.000,ALERT,212.83,302.98,59.986,1475822703,"201051344000988","219011344069620",0.00,16.70,0,298.17,304.18,0.0,0.0,0.000,544017.0,544017.0,4016,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822740,1093239.00
10/07/2016 02:45,2,0.000,ALERT,212.38,299.97,59.986,1475822703,"201051344001025","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,578471.4,578471.4,4019,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475822742,1093240.00
10/07/2016 02:45,2,0.000,ALERT,213.06,303.28,59.954,1475822703,"201051344000458","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,575867.1,575867.1,4031,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822744,1093241.00
10/07/2016 02:45,2,0.000,ALERT,213.51,302.98,59.986,1475822703,"201051344000853","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,575142.4,575142.4,4036,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822745,1093242.00
10/07/2016 02:45,2,0.000,ALERT,212.83,300.87,59.991,1475822703,"201051344000685","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,577298.6,577298.6,4030,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822747,1093243.00
10/07/2016 02:45,2,0.000,ALERT,212.61,300.27,59.975,1475822703,"201051344000917","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,574206.2,574206.2,4023,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822749,1093244.00
10/07/2016 02:45,2,0.000,ALERT,212.61,300.87,59.949,1475822703,"201051344001145","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,579466.9,579466.9,4029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822751,1093245.00
10/07/2016 02:45,2,0.000,ALERT,212.61,299.97,59.986,1475822703,"201051344000651","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,572670.0,572670.0,4019,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822753,1093246.00
10/07/2016 02:45,2,0.000,ALERT,211.70,300.27,59.986,1475822703,"274151322000088","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,796804.3,796804.3,4002,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822754,1093247.00
10/07/2016 02:45,2,0.000,ALERT,212.83,299.97,59.975,1475822703,"274151322000068","219011344069620",0.00,17.80,0,298.47,301.17,0.0,0.0,0.000,689756.1,689756.1,4082,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822756,1093248.00
10/07/2016 02:45,2,0.000,ALERT,212.16,300.57,60.018,1475822703,"201051344001135","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,568798.4,568798.4,4016,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475822758,1093249.00
10/07/2016 02:45,2,0.000,ALERT,212.61,303.88,59.981,1475822703,"201051344000594","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,580320.9,580320.9,4024,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822760,1093250.00
10/07/2016 02:45,2,0.000,ALERT,212.61,300.57,59.991,1475822703,"201051344001203","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,577064.5,577064.5,4026,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822762,1093251.00
10/07/2016 02:45,2,0.000,ALERT,212.16,300.87,59.975,1475822703,"274151322000054","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,813114.4,813114.4,4000,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822764,1093252.00
10/07/2016 02:45,2,0.000,ALERT,213.29,303.28,60.007,1475822703,"201051344000867","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,567496.6,567496.6,4029,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822765,1093253.00
10/07/2016 02:45,2,0.000,ALERT,212.38,300.87,59.981,1475822703,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,573484.8,573484.8,4031,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822767,1093254.00
10/07/2016 02:45,2,0.000,ALERT,212.83,303.28,59.986,1475822703,"201051344000900","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,584399.3,584399.3,4034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822769,1093255.00
10/07/2016 02:45,2,0.000,ALERT,213.29,302.68,59.996,1475822703,"201051344000648","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,572877.2,572877.2,4023,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822771,1093256.00
10/07/2016 02:45,2,0.000,ALERT,213.06,303.88,59.981,1475822703,"201051344000569","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,584294.2,584294.2,4024,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822773,1093257.00
10/07/2016 02:45,2,0.000,ALERT,213.06,303.58,59.986,1475822703,"201051344000983","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,576941.8,576941.8,4032,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475822774,1093258.00
10/07/2016 02:45,2,0.000,ALERT,213.06,302.98,59.959,1475822703,"201051344001158","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,568259.5,568259.5,4026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822776,1093259.00
10/07/2016 02:45,2,0.000,ALERT,213.51,304.18,59.954,1475822703,"201051344000576","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,575855.0,575855.0,4035,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822778,1093260.00
10/07/2016 02:45,2,0.000,ALERT,212.38,299.97,60.007,1475822703,"274151322000087","219011344069620",0.00,17.80,0,298.47,301.77,0.0,0.0,0.000,785029.8,785029.8,4046,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475822780,1093261.00
10/07/2016 03:00,2,0.000,ALERT,213.29,302.98,59.970,1475823603,"201051344000645","219011344069620",0.00,17.00,0,289.15,305.08,0.0,0.0,0.000,575321.9,575321.9,4034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823606,1093262.00
10/07/2016 03:00,2,0.000,ALERT,212.16,300.57,59.938,1475823603,"274151322000085","219011344069620",0.00,17.30,0,287.95,304.18,0.0,0.0,0.000,812476.1,812476.1,4003,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475823608,1093263.00
10/07/2016 03:00,2,0.000,ALERT,213.29,302.68,59.975,1475823603,"201051344000633","219011344069620",0.00,16.30,0,287.35,304.48,0.0,0.0,0.000,566999.0,566999.0,4031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823610,1093264.00
10/07/2016 03:00,2,0.000,ALERT,212.83,302.98,59.986,1475823603,"201051344000469","219011344069620",0.00,16.00,0,288.25,304.78,0.0,0.0,0.000,569667.3,569667.3,4035,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823611,1093265.00
10/07/2016 03:00,2,0.000,ALERT,211.93,300.57,59.954,1475823603,"201051344000646","219011344069620",0.00,16.30,0,287.05,304.48,0.0,0.0,0.000,569647.9,569647.9,4023,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823613,1093266.00
10/07/2016 03:00,2,0.000,ALERT,211.70,300.57,59.965,1475823603,"274151322000052","219011344069620",0.00,17.50,0,287.65,304.78,0.0,0.0,0.000,835947.0,835947.0,4010,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475823615,1093267.00
10/07/2016 03:00,2,0.000,ALERT,212.61,301.17,59.981,1475823603,"201051344000585","219011344069620",0.00,16.70,0,287.35,304.78,0.0,0.0,0.000,579970.4,579970.4,4028,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823617,1093268.00
10/07/2016 03:00,2,0.000,ALERT,212.16,301.17,59.970,1475823603,"201051344001230","219011344069620",0.00,16.30,0,287.95,305.08,0.0,0.0,0.000,572492.6,572492.6,4033,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823619,1093269.00
10/07/2016 03:00,2,0.000,ALERT,212.61,301.47,59.981,1475823603,"201051344000582","219011344069620",0.00,16.00,0,288.25,305.38,0.0,0.0,0.000,565252.8,565252.8,4024,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823620,1093270.00
10/07/2016 03:00,2,0.000,ALERT,211.93,300.87,59.970,1475823603,"201051344000955","219011344069620",0.00,16.70,0,287.65,304.78,0.0,0.0,0.000,579459.2,579459.2,4024,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823622,1093271.00
10/07/2016 03:00,2,0.000,ALERT,212.16,299.97,59.959,1475823603,"274151322000094","219011344069620",0.00,17.00,0,287.35,303.88,0.0,0.0,0.000,689157.1,689157.1,4084,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823624,1093272.00
10/07/2016 03:00,2,0.000,ALERT,212.61,303.28,59.970,1475823603,"201051344000579","219011344069620",0.00,16.70,0,289.75,305.98,0.0,0.0,0.000,584239.6,584239.6,4022,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823626,1093273.00
10/07/2016 03:00,2,0.000,ALERT,212.16,300.87,59.965,1475823603,"201051344000890","219011344069620",0.00,16.70,0,288.55,305.98,0.0,0.0,0.000,576698.3,576698.3,4024,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823628,1093274.00
10/07/2016 03:00,2,0.000,ALERT,212.38,300.87,59.970,1475823603,"201051344000438","219011344069620",0.00,16.30,0,287.95,305.08,0.0,0.0,0.000,578140.6,578140.6,4026,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475823629,1093275.00
10/07/2016 03:00,2,0.000,ALERT,212.38,300.27,59.938,1475823603,"201051344000417","219011344069620",0.00,16.70,0,287.05,304.18,0.0,0.0,0.000,568938.8,568938.8,4034,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823631,1093276.00
10/07/2016 03:00,2,0.000,ALERT,212.16,301.17,59.970,1475823603,"274151322000083","219011344069620",0.00,17.30,0,287.95,305.08,0.0,0.0,0.000,828301.6,828301.6,4014,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823633,1093277.00
10/07/2016 03:00,2,0.000,ALERT,212.61,300.27,59.959,1475823603,"274151322000076","219011344069620",0.00,17.30,0,287.65,304.18,0.0,0.0,0.000,884436.8,884436.8,4020,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823635,1093278.00
10/07/2016 03:00,2,0.000,ALERT,212.61,303.58,60.012,1475823603,"201051344000868","219011344069620",0.00,16.70,0,289.75,306.28,0.0,0.0,0.000,568410.8,568410.8,4028,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823637,1093279.00
10/07/2016 03:00,2,0.000,ALERT,212.16,301.47,59.959,1475823603,"274151322000095","219011344069620",0.00,16.70,0,288.85,305.38,0.0,0.0,0.000,875515.6,875515.6,4024,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823639,1093280.00
10/07/2016 03:00,2,0.000,ALERT,212.61,302.68,59.975,1475823603,"201051344000988","219011344069620",0.00,16.70,0,286.74,304.48,0.0,0.0,0.000,544017.0,544017.0,4018,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475823640,1093281.00
10/07/2016 03:00,2,0.000,ALERT,212.16,300.27,59.991,1475823603,"201051344001025","219011344069620",0.00,16.00,0,287.35,305.08,0.0,0.0,0.000,578471.4,578471.4,4021,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823642,1093282.00
10/07/2016 03:00,2,0.000,ALERT,212.61,302.98,59.959,1475823603,"201051344000458","219011344069620",0.00,17.30,0,289.45,305.98,0.0,0.0,0.000,575867.1,575867.1,4033,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475823644,1093283.00
10/07/2016 03:00,2,0.000,ALERT,213.29,302.68,59.938,1475823603,"201051344000853","219011344069620",0.00,16.30,0,289.15,305.38,0.0,0.0,0.000,575142.4,575142.4,4038,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475823646,1093284.00
10/07/2016 03:00,2,0.000,ALERT,212.61,300.87,59.965,1475823603,"201051344000685","219011344069620",0.00,16.70,0,287.65,304.78,0.0,0.0,0.000,577298.6,577298.6,4032,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475823648,1093285.00
10/07/2016 03:00,2,0.000,ALERT,212.38,300.57,59.970,1475823603,"201051344000917","219011344069620",0.00,17.50,0,286.44,304.18,0.0,0.0,0.000,574206.2,574206.2,4025,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823650,1093286.00
10/07/2016 03:00,2,0.000,ALERT,212.61,301.17,59.965,1475823603,"201051344001145","219011344069620",0.00,16.30,0,288.25,305.68,0.0,0.0,0.000,579466.9,579466.9,4031,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823652,1093287.00
10/07/2016 03:00,2,0.000,ALERT,212.38,300.27,59.959,1475823603,"201051344000651","219011344069620",0.00,16.00,0,287.35,304.18,0.0,0.0,0.000,572670.0,572670.0,4021,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823653,1093288.00
10/07/2016 03:00,2,0.000,ALERT,211.70,300.57,59.949,1475823603,"274151322000088","219011344069620",0.00,17.50,0,287.65,304.18,0.0,0.0,0.000,796804.3,796804.3,4004,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823655,1093289.00
10/07/2016 03:00,2,0.000,ALERT,212.61,299.97,59.954,1475823603,"274151322000068","219011344069620",0.00,17.80,0,287.05,303.58,0.0,0.0,0.000,689756.1,689756.1,4084,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823657,1093290.00
10/07/2016 03:00,2,0.000,ALERT,212.16,300.87,59.981,1475823603,"201051344001135","219011344069620",0.00,16.30,0,287.95,305.08,0.0,0.0,0.000,568798.4,568798.4,4018,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823659,1093291.00
10/07/2016 03:00,2,0.000,ALERT,212.38,303.58,59.959,1475823603,"201051344000594","219011344069620",0.00,16.30,0,289.15,305.38,0.0,0.0,0.000,580320.9,580320.9,4026,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475823661,1093292.00
10/07/2016 03:00,2,0.000,ALERT,212.61,300.57,59.959,1475823603,"201051344001203","219011344069620",0.00,16.30,0,287.65,306.28,0.0,0.0,0.000,577064.5,577064.5,4028,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823662,1093293.00
10/07/2016 03:00,2,0.000,ALERT,211.93,300.87,59.959,1475823603,"274151322000054","219011344069620",0.00,17.80,0,287.65,304.78,0.0,0.0,0.000,813114.4,813114.4,4002,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823664,1093294.00
10/07/2016 03:00,2,0.000,ALERT,213.06,302.37,59.912,1475823603,"201051344000867","219011344069620",0.00,17.00,0,289.15,305.98,0.0,0.0,0.000,567496.6,567496.6,4031,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823666,1093295.00
10/07/2016 03:00,2,0.000,ALERT,212.38,301.17,59.965,1475823603,"201051344001093","219011344069620",0.00,17.30,0,287.65,304.48,0.0,0.0,0.000,573484.8,573484.8,4033,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823668,1093296.00
10/07/2016 03:00,2,0.000,ALERT,212.61,302.98,59.949,1475823603,"201051344000900","219011344069620",0.00,16.70,0,288.85,304.78,0.0,0.0,0.000,584399.3,584399.3,4036,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823670,1093297.00
10/07/2016 03:00,2,0.000,ALERT,213.06,302.37,59.949,1475823603,"201051344000648","219011344069620",0.00,16.00,0,288.55,305.38,0.0,0.0,0.000,572877.2,572877.2,4025,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475823671,1093298.00
10/07/2016 03:00,2,0.000,ALERT,212.83,303.58,59.949,1475823603,"201051344000569","219011344069620",0.00,16.70,0,290.05,305.98,0.0,0.0,0.000,584294.2,584294.2,4026,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823673,1093299.00
10/07/2016 03:00,2,0.000,ALERT,212.83,302.98,59.944,1475823603,"201051344000983","219011344069620",0.00,16.70,0,289.75,305.98,0.0,0.0,0.000,576941.8,576941.8,4034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823675,1093300.00
10/07/2016 03:00,2,0.000,ALERT,212.83,302.68,59.949,1475823603,"201051344001158","219011344069620",0.00,16.00,0,288.55,304.48,0.0,0.0,0.000,568259.5,568259.5,4028,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475823677,1093301.00
10/07/2016 03:00,2,0.000,ALERT,213.29,302.98,59.949,1475823603,"201051344000576","219011344069620",0.00,16.30,0,289.15,305.38,0.0,0.0,0.000,575855.0,575855.0,4037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475823679,1093302.00
10/07/2016 03:00,2,0.000,ALERT,212.16,300.57,59.954,1475823603,"274151322000087","219011344069620",0.00,17.80,0,287.05,304.18,0.0,0.0,0.000,785029.8,785029.8,4048,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475823680,1093303.00
10/07/2016 03:15,2,0.000,ALERT,213.06,302.37,59.965,1475824504,"201051344000645","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,575321.9,575321.9,4036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824506,1093304.00
10/07/2016 03:15,2,0.000,ALERT,211.93,300.57,59.954,1475824504,"274151322000085","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,812476.1,812476.1,4005,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824508,1093305.00
10/07/2016 03:15,2,0.000,ALERT,213.29,302.37,59.959,1475824504,"201051344000633","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,566999.0,566999.0,4033,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475824510,1093306.00
10/07/2016 03:15,2,0.000,ALERT,212.61,302.37,59.959,1475824504,"201051344000469","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,569667.3,569667.3,4037,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475824512,1093307.00
10/07/2016 03:15,2,0.000,ALERT,212.16,301.17,59.965,1475824504,"201051344000646","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,569647.9,569647.9,4025,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475824513,1093308.00
10/07/2016 03:15,2,0.000,ALERT,211.48,300.87,59.954,1475824504,"274151322000052","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,835947.0,835947.0,4012,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824515,1093309.00
10/07/2016 03:15,2,0.000,ALERT,212.61,301.47,59.970,1475824504,"201051344000585","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,579970.4,579970.4,4030,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824517,1093310.00
10/07/2016 03:15,2,0.000,ALERT,212.16,301.77,59.959,1475824504,"201051344001230","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,572492.6,572492.6,4035,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475824519,1093311.00
10/07/2016 03:15,2,0.000,ALERT,212.83,302.07,59.954,1475824504,"201051344000582","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,565252.8,565252.8,4026,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824520,1093312.00
10/07/2016 03:15,2,0.000,ALERT,211.93,301.17,59.965,1475824504,"201051344000955","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,579459.2,579459.2,4026,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824522,1093313.00
10/07/2016 03:15,2,0.000,ALERT,211.70,299.67,59.949,1475824504,"274151322000094","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,689157.1,689157.1,4086,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824524,1093314.00
10/07/2016 03:15,2,0.000,ALERT,212.61,302.98,59.949,1475824504,"201051344000579","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,584239.6,584239.6,4024,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824526,1093315.00
10/07/2016 03:15,2,0.000,ALERT,212.16,301.47,59.944,1475824504,"201051344000890","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,576698.3,576698.3,4026,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824528,1093316.00
10/07/2016 03:15,2,0.000,ALERT,212.38,301.17,59.938,1475824504,"201051344000438","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,578140.6,578140.6,4028,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475824529,1093317.00
10/07/2016 03:15,2,0.000,ALERT,212.61,300.57,59.991,1475824504,"201051344000417","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,568938.8,568938.8,4036,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824531,1093318.00
10/07/2016 03:15,2,0.000,ALERT,211.70,300.87,59.954,1475824504,"274151322000083","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,828301.6,828301.6,4016,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824533,1093319.00
10/07/2016 03:15,2,0.000,ALERT,212.16,300.57,59.970,1475824504,"274151322000076","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,884436.8,884436.8,4022,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824535,1093320.00
10/07/2016 03:15,2,0.000,ALERT,212.61,303.28,59.949,1475824504,"201051344000868","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,568410.8,568410.8,4030,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824537,1093321.00
10/07/2016 03:15,2,0.000,ALERT,211.70,301.17,59.954,1475824504,"274151322000095","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,875515.6,875515.6,4026,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824538,1093322.00
10/07/2016 03:15,2,0.000,ALERT,212.38,302.37,59.954,1475824504,"201051344000988","219011344069620",0.00,16.70,0,298.47,304.18,0.0,0.0,0.000,544017.0,544017.0,4020,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824540,1093323.00
10/07/2016 03:15,2,0.000,ALERT,212.16,300.27,59.944,1475824504,"201051344001025","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,578471.4,578471.4,4023,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824542,1093324.00
10/07/2016 03:15,2,0.000,ALERT,212.61,302.68,59.954,1475824504,"201051344000458","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,575867.1,575867.1,4035,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824544,1093325.00
10/07/2016 03:15,2,0.000,ALERT,213.29,302.68,59.954,1475824504,"201051344000853","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,575142.4,575142.4,4040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475824546,1093326.00
10/07/2016 03:15,2,0.000,ALERT,212.61,301.17,59.959,1475824504,"201051344000685","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,577298.6,577298.6,4034,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824547,1093327.00
10/07/2016 03:15,2,0.000,ALERT,212.38,300.57,59.954,1475824504,"201051344000917","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,574206.2,574206.2,4027,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824549,1093328.00
10/07/2016 03:15,2,0.000,ALERT,212.61,301.47,59.965,1475824504,"201051344001145","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,579466.9,579466.9,4033,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824551,1093329.00
10/07/2016 03:15,2,0.000,ALERT,212.38,300.27,59.954,1475824504,"201051344000651","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,572670.0,572670.0,4023,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824553,1093330.00
10/07/2016 03:15,2,0.000,ALERT,211.25,300.27,59.965,1475824504,"274151322000088","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,796804.3,796804.3,4006,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824555,1093331.00
10/07/2016 03:15,2,0.000,ALERT,212.16,299.67,59.954,1475824504,"274151322000068","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,689756.1,689756.1,4086,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824557,1093332.00
10/07/2016 03:15,2,0.000,ALERT,211.93,300.87,59.959,1475824504,"201051344001135","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,568798.4,568798.4,4020,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824558,1093333.00
10/07/2016 03:15,2,0.000,ALERT,212.38,303.28,59.959,1475824504,"201051344000594","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,580320.9,580320.9,4028,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824560,1093334.00
10/07/2016 03:15,2,0.000,ALERT,212.38,300.87,59.991,1475824504,"201051344001203","219011344069620",0.00,16.70,0,298.77,304.18,0.0,0.0,0.000,577064.5,577064.5,4030,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824562,1093335.00
10/07/2016 03:15,2,0.000,ALERT,211.70,301.17,59.949,1475824504,"274151322000054","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,813114.4,813114.4,4004,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475824564,1093336.00
10/07/2016 03:15,2,0.000,ALERT,212.83,302.37,59.965,1475824504,"201051344000867","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,567496.6,567496.6,4033,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824566,1093337.00
