ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 03:15,2,0.000,ALERT,212.38,301.17,59.959,1475824504,"201051344001093","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,573484.8,573484.8,4035,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475824568,1093338.00
10/07/2016 03:15,2,0.000,ALERT,212.38,302.37,59.981,1475824504,"201051344000900","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,584399.3,584399.3,4038,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824569,1093339.00
10/07/2016 03:15,2,0.000,ALERT,212.61,301.77,59.959,1475824504,"201051344000648","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,572877.2,572877.2,4027,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824571,1093340.00
10/07/2016 03:15,2,0.000,ALERT,212.61,302.98,59.933,1475824504,"201051344000569","219011344069620",0.00,16.70,0,301.77,305.08,0.0,0.0,0.000,584294.2,584294.2,4028,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475824573,1093341.00
10/07/2016 03:15,2,0.000,ALERT,212.61,302.68,59.954,1475824504,"201051344000983","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,576941.8,576941.8,4036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824575,1093342.00
10/07/2016 03:15,2,0.000,ALERT,212.61,302.07,59.954,1475824504,"201051344001158","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,568259.5,568259.5,4030,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824577,1093343.00
10/07/2016 03:15,2,0.000,ALERT,213.06,302.98,59.981,1475824504,"201051344000576","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,575855.0,575855.0,4039,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824578,1093344.00
10/07/2016 03:15,2,0.000,ALERT,211.93,299.67,59.991,1475824504,"274151322000087","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,785029.8,785029.8,4050,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475824580,1093345.00
10/07/2016 03:30,2,0.000,ALERT,213.29,302.37,59.949,1475825403,"201051344000645","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,575321.9,575321.9,4038,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825405,1093346.00
10/07/2016 03:30,2,0.000,ALERT,212.16,300.57,59.954,1475825403,"274151322000085","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,812476.1,812476.1,4007,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475825407,1093347.00
10/07/2016 03:30,2,0.000,ALERT,213.29,302.07,59.965,1475825403,"201051344000633","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,566999.0,566999.0,4035,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825409,1093348.00
10/07/2016 03:30,2,0.000,ALERT,212.83,302.37,59.975,1475825403,"201051344000469","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,569667.3,569667.3,4039,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475825410,1093349.00
10/07/2016 03:30,2,0.000,ALERT,211.70,300.87,59.970,1475825403,"201051344000646","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,569647.9,569647.9,4027,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825412,1093350.00
10/07/2016 03:30,2,0.000,ALERT,211.93,300.27,59.975,1475825403,"274151322000052","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,835947.0,835947.0,4014,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825414,1093351.00
10/07/2016 03:30,2,0.000,ALERT,212.16,300.87,59.975,1475825403,"201051344000585","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,579970.4,579970.4,4032,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475825416,1093352.00
10/07/2016 03:30,2,0.000,ALERT,211.93,301.17,59.959,1475825403,"201051344001230","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,572492.6,572492.6,4037,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475825418,1093353.00
10/07/2016 03:30,2,0.000,ALERT,212.38,301.47,59.986,1475825403,"201051344000582","219011344069620",0.00,16.30,0,300.27,303.28,0.0,0.0,0.000,565252.8,565252.8,4028,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825419,1093354.00
10/07/2016 03:30,2,0.000,ALERT,211.70,300.87,59.981,1475825403,"201051344000955","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,579459.2,579459.2,4028,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825421,1093355.00
10/07/2016 03:30,2,0.000,ALERT,212.16,299.97,59.986,1475825403,"274151322000094","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,689157.1,689157.1,4088,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825423,1093356.00
10/07/2016 03:30,2,0.000,ALERT,212.61,302.98,60.012,1475825403,"201051344000579","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,584239.6,584239.6,4026,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825425,1093357.00
10/07/2016 03:30,2,0.000,ALERT,211.93,301.47,59.981,1475825403,"201051344000890","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,576698.3,576698.3,4028,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825427,1093358.00
10/07/2016 03:30,2,0.000,ALERT,212.16,300.87,59.986,1475825403,"201051344000438","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,578140.6,578140.6,4030,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475825429,1093359.00
10/07/2016 03:30,2,0.000,ALERT,212.16,300.27,59.981,1475825403,"201051344000417","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,568938.8,568938.8,4038,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825431,1093360.00
10/07/2016 03:30,2,0.000,ALERT,212.16,300.57,59.975,1475825403,"274151322000083","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,828301.6,828301.6,4018,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475825432,1093361.00
10/07/2016 03:30,2,0.000,ALERT,212.83,300.57,59.975,1475825403,"274151322000076","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,884436.8,884436.8,4024,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825434,1093362.00
10/07/2016 03:30,2,0.000,ALERT,212.61,303.28,59.986,1475825403,"201051344000868","219011344069620",0.00,16.70,0,301.47,304.78,0.0,0.0,0.000,568410.8,568410.8,4032,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825436,1093363.00
10/07/2016 03:30,2,0.000,ALERT,212.16,301.47,59.965,1475825403,"274151322000095","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,875515.6,875515.6,4028,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475825438,1093364.00
10/07/2016 03:30,2,0.000,ALERT,212.61,302.68,59.981,1475825403,"201051344000988","219011344069620",0.00,17.00,0,298.17,303.88,0.0,0.0,0.000,544017.0,544017.0,4022,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825440,1093365.00
10/07/2016 03:30,2,0.000,ALERT,211.93,300.27,59.970,1475825403,"201051344001025","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,578471.4,578471.4,4025,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475825441,1093366.00
10/07/2016 03:30,2,0.000,ALERT,212.61,302.37,59.975,1475825403,"201051344000458","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,575867.1,575867.1,4037,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825443,1093367.00
10/07/2016 03:30,2,0.000,ALERT,213.06,302.37,59.965,1475825403,"201051344000853","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,575142.4,575142.4,4042,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825445,1093368.00
10/07/2016 03:30,2,0.000,ALERT,212.38,301.17,59.986,1475825403,"201051344000685","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,577298.6,577298.6,4036,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475825447,1093369.00
10/07/2016 03:30,2,0.000,ALERT,212.16,300.27,59.965,1475825403,"201051344000917","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,574206.2,574206.2,4029,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825449,1093370.00
10/07/2016 03:30,2,0.000,ALERT,212.61,301.47,59.970,1475825403,"201051344001145","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,579466.9,579466.9,4035,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825450,1093371.00
10/07/2016 03:30,2,0.000,ALERT,212.16,300.27,59.933,1475825403,"201051344000651","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,572670.0,572670.0,4025,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825452,1093372.00
10/07/2016 03:30,2,0.000,ALERT,211.70,300.27,59.949,1475825403,"274151322000088","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,796804.3,796804.3,4008,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825454,1093373.00
10/07/2016 03:30,2,0.000,ALERT,212.61,299.67,59.938,1475825403,"274151322000068","219011344069620",0.00,18.00,0,298.47,301.17,0.0,0.0,0.000,689756.1,689756.1,4088,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825456,1093374.00
10/07/2016 03:30,2,0.000,ALERT,211.70,300.87,59.970,1475825403,"201051344001135","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,568798.4,568798.4,4022,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825458,1093375.00
10/07/2016 03:30,2,0.000,ALERT,212.38,302.98,59.970,1475825403,"201051344000594","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,580320.9,580320.9,4030,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475825459,1093376.00
10/07/2016 03:30,2,0.000,ALERT,212.16,300.57,59.970,1475825403,"201051344001203","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,577064.5,577064.5,4032,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825461,1093377.00
10/07/2016 03:30,2,0.000,ALERT,211.93,301.17,59.965,1475825403,"274151322000054","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,813114.4,813114.4,4006,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825463,1093378.00
10/07/2016 03:30,2,0.000,ALERT,213.06,302.07,60.002,1475825403,"201051344000867","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,567496.6,567496.6,4035,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825465,1093379.00
10/07/2016 03:30,2,0.000,ALERT,212.16,300.87,59.975,1475825403,"201051344001093","219011344069620",0.00,17.30,0,299.07,302.37,0.0,0.0,0.000,573484.8,573484.8,4037,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825467,1093380.00
10/07/2016 03:30,2,0.000,ALERT,212.38,302.07,59.928,1475825403,"201051344000900","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,584399.3,584399.3,4040,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475825469,1093381.00
10/07/2016 03:30,2,0.000,ALERT,212.83,301.77,59.965,1475825403,"201051344000648","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,572877.2,572877.2,4029,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825470,1093382.00
10/07/2016 03:30,2,0.000,ALERT,212.83,302.98,59.965,1475825403,"201051344000569","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,584294.2,584294.2,4030,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825472,1093383.00
10/07/2016 03:30,2,0.000,ALERT,212.83,302.68,59.970,1475825403,"201051344000983","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,576941.8,576941.8,4038,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825474,1093384.00
10/07/2016 03:30,2,0.000,ALERT,212.83,302.07,59.970,1475825403,"201051344001158","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,568259.5,568259.5,4032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475825476,1093385.00
10/07/2016 03:30,2,0.000,ALERT,213.06,302.68,60.002,1475825403,"201051344000576","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,575855.0,575855.0,4041,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825478,1093386.00
10/07/2016 03:30,2,0.000,ALERT,212.16,300.27,59.928,1475825403,"274151322000087","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,785029.8,785029.8,4052,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475825479,1093387.00
10/07/2016 03:45,2,0.000,ALERT,213.06,302.07,59.991,1475826303,"201051344000645","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,575321.9,575321.9,4040,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826305,1093388.00
10/07/2016 03:45,2,0.000,ALERT,212.16,300.27,59.986,1475826303,"274151322000085","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,812476.1,812476.1,4009,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826306,1093389.00
10/07/2016 03:45,2,0.000,ALERT,213.06,302.07,59.991,1475826303,"201051344000633","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,566999.0,566999.0,4037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826308,1093390.00
10/07/2016 03:45,2,0.000,ALERT,212.61,302.37,59.991,1475826303,"201051344000469","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,569667.3,569667.3,4041,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826310,1093391.00
10/07/2016 03:45,2,0.000,ALERT,211.93,300.57,59.986,1475826303,"201051344000646","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,569647.9,569647.9,4029,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826312,1093392.00
10/07/2016 03:45,2,0.000,ALERT,211.70,301.17,59.986,1475826303,"274151322000052","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,835947.0,835947.0,4016,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826314,1093393.00
10/07/2016 03:45,2,0.000,ALERT,212.38,300.87,59.981,1475826303,"201051344000585","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,579970.4,579970.4,4034,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826315,1093394.00
10/07/2016 03:45,2,0.000,ALERT,212.16,301.17,60.002,1475826303,"201051344001230","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,572492.6,572492.6,4039,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826317,1093395.00
10/07/2016 03:45,2,0.000,ALERT,212.83,301.47,59.975,1475826303,"201051344000582","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,565252.8,565252.8,4030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826319,1093396.00
10/07/2016 03:45,2,0.000,ALERT,211.70,300.57,59.970,1475826303,"201051344000955","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,579459.2,579459.2,4030,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826321,1093397.00
10/07/2016 03:45,2,0.000,ALERT,212.16,300.27,59.981,1475826303,"274151322000094","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,689157.1,689157.1,4090,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826322,1093398.00
10/07/2016 03:45,2,0.000,ALERT,212.61,302.98,59.944,1475826303,"201051344000579","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,584239.6,584239.6,4028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475826324,1093399.00
10/07/2016 03:45,2,0.000,ALERT,212.16,301.17,59.981,1475826303,"201051344000890","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,576698.3,576698.3,4030,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826326,1093400.00
10/07/2016 03:45,2,0.000,ALERT,212.38,300.87,59.986,1475826303,"201051344000438","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,578140.6,578140.6,4032,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826328,1093401.00
10/07/2016 03:45,2,0.000,ALERT,212.38,300.27,59.933,1475826303,"201051344000417","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,568938.8,568938.8,4040,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475826330,1093402.00
10/07/2016 03:45,2,0.000,ALERT,211.93,300.87,59.986,1475826303,"274151322000083","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,828301.6,828301.6,4020,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826332,1093403.00
10/07/2016 03:45,2,0.000,ALERT,212.61,300.57,59.975,1475826303,"274151322000076","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,884436.8,884436.8,4026,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826334,1093404.00
10/07/2016 03:45,2,0.000,ALERT,212.61,302.98,59.959,1475826303,"201051344000868","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,568410.8,568410.8,4034,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826335,1093405.00
10/07/2016 03:45,2,0.000,ALERT,212.16,301.77,59.970,1475826303,"274151322000095","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,875515.6,875515.6,4030,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826337,1093406.00
10/07/2016 03:45,2,0.000,ALERT,212.61,302.68,59.981,1475826303,"201051344000988","219011344069620",0.00,17.00,0,298.17,303.88,0.0,0.0,0.000,544017.0,544017.0,4024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826339,1093407.00
10/07/2016 03:45,2,0.000,ALERT,212.16,299.97,59.938,1475826303,"201051344001025","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,578471.4,578471.4,4027,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826341,1093408.00
10/07/2016 03:45,2,0.000,ALERT,212.61,302.68,59.970,1475826303,"201051344000458","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,575867.1,575867.1,4039,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826343,1093409.00
10/07/2016 03:45,2,0.000,ALERT,213.06,302.37,59.981,1475826303,"201051344000853","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,575142.4,575142.4,4044,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826345,1093410.00
10/07/2016 03:45,2,0.000,ALERT,212.61,301.17,59.981,1475826303,"201051344000685","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,577298.6,577298.6,4038,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826346,1093411.00
10/07/2016 03:45,2,0.000,ALERT,212.38,300.57,59.975,1475826303,"201051344000917","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,574206.2,574206.2,4031,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826348,1093412.00
10/07/2016 03:45,2,0.000,ALERT,212.61,301.17,59.981,1475826303,"201051344001145","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,579466.9,579466.9,4037,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826350,1093413.00
10/07/2016 03:45,2,0.000,ALERT,212.61,300.57,59.975,1475826303,"201051344000651","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,572670.0,572670.0,4027,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475826352,1093414.00
10/07/2016 03:45,2,0.000,ALERT,211.70,300.57,59.970,1475826303,"274151322000088","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,796804.3,796804.3,4010,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826354,1093415.00
10/07/2016 03:45,2,0.000,ALERT,212.61,299.37,59.959,1475826303,"274151322000068","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,689756.1,689756.1,4090,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475826355,1093416.00
10/07/2016 03:45,2,0.000,ALERT,211.93,300.57,59.996,1475826303,"201051344001135","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,568798.4,568798.4,4024,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826357,1093417.00
10/07/2016 03:45,2,0.000,ALERT,212.38,303.28,59.965,1475826303,"201051344000594","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,580320.9,580320.9,4032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826359,1093418.00
10/07/2016 03:45,2,0.000,ALERT,212.38,300.57,59.965,1475826303,"201051344001203","219011344069620",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,577064.5,577064.5,4034,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826361,1093419.00
10/07/2016 03:45,2,0.000,ALERT,211.93,301.47,59.954,1475826303,"274151322000054","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,813114.4,813114.4,4008,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826363,1093420.00
10/07/2016 03:45,2,0.000,ALERT,213.06,302.07,59.959,1475826303,"201051344000867","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,567496.6,567496.6,4037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826364,1093421.00
10/07/2016 03:45,2,0.000,ALERT,212.16,300.57,59.938,1475826303,"201051344001093","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,573484.8,573484.8,4039,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826366,1093422.00
10/07/2016 03:45,2,0.000,ALERT,212.38,302.37,59.954,1475826303,"201051344000900","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,584399.3,584399.3,4042,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826368,1093423.00
10/07/2016 03:45,2,0.000,ALERT,212.83,301.77,59.959,1475826303,"201051344000648","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,572877.2,572877.2,4031,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826370,1093424.00
10/07/2016 03:45,2,0.000,ALERT,212.61,302.98,59.965,1475826303,"201051344000569","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,584294.2,584294.2,4032,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475826372,1093425.00
10/07/2016 03:45,2,0.000,ALERT,212.61,302.37,59.959,1475826303,"201051344000983","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,576941.8,576941.8,4040,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826373,1093426.00
10/07/2016 03:45,2,0.000,ALERT,212.61,302.07,59.954,1475826303,"201051344001158","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,568259.5,568259.5,4034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826375,1093427.00
10/07/2016 03:45,2,0.000,ALERT,213.06,302.98,59.933,1475826303,"201051344000576","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,575855.0,575855.0,4043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826377,1093428.00
10/07/2016 03:45,2,0.000,ALERT,211.93,299.97,59.954,1475826303,"274151322000087","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,785029.8,785029.8,4054,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475826379,1093429.00
10/07/2016 04:00,2,0.000,ALERT,213.29,302.68,59.970,1475827203,"201051344000645","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,575321.9,575321.9,4042,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827205,1093430.00
10/07/2016 04:00,2,0.000,ALERT,212.16,300.57,59.970,1475827203,"274151322000085","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,812476.1,812476.1,4011,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827207,1093431.00
10/07/2016 04:00,2,0.000,ALERT,213.29,302.68,59.965,1475827203,"201051344000633","219011344069620",0.00,17.00,0,298.77,304.18,0.0,0.0,0.000,566999.0,566999.0,4039,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475827209,1093432.00
10/07/2016 04:00,2,0.000,ALERT,213.06,302.68,59.965,1475827203,"201051344000469","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,569667.3,569667.3,4043,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475827211,1093433.00
10/07/2016 04:00,2,0.000,ALERT,212.38,301.17,59.954,1475827203,"201051344000646","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,569647.9,569647.9,4031,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475827212,1093434.00
10/07/2016 04:00,2,0.000,ALERT,211.93,301.47,59.949,1475827203,"274151322000052","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,835947.0,835947.0,4018,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827214,1093435.00
10/07/2016 04:00,2,0.000,ALERT,212.83,301.77,59.965,1475827203,"201051344000585","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,579970.4,579970.4,4036,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827216,1093436.00
10/07/2016 04:00,2,0.000,ALERT,212.61,301.77,59.965,1475827203,"201051344001230","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,572492.6,572492.6,4041,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475827218,1093437.00
10/07/2016 04:00,2,0.000,ALERT,213.06,302.07,59.954,1475827203,"201051344000582","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,565252.8,565252.8,4032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475827219,1093438.00
10/07/2016 04:00,2,0.000,ALERT,212.38,301.47,59.949,1475827203,"201051344000955","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,579459.2,579459.2,4032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827221,1093439.00
10/07/2016 04:00,2,0.000,ALERT,212.16,300.27,59.933,1475827203,"274151322000094","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,689157.1,689157.1,4092,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475827223,1093440.00
10/07/2016 04:00,2,0.000,ALERT,212.83,303.28,59.954,1475827203,"201051344000579","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,584239.6,584239.6,4030,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827225,1093441.00
10/07/2016 04:00,2,0.000,ALERT,212.61,302.07,59.959,1475827203,"201051344000890","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,576698.3,576698.3,4032,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827227,1093442.00
10/07/2016 04:00,2,0.000,ALERT,212.83,301.47,59.959,1475827203,"201051344000438","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,578140.6,578140.6,4034,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827229,1093443.00
10/07/2016 04:00,2,0.000,ALERT,212.83,300.87,59.959,1475827203,"201051344000417","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,568938.8,568938.8,4042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827231,1093444.00
10/07/2016 04:00,2,0.000,ALERT,212.16,301.47,59.959,1475827203,"274151322000083","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,828301.6,828301.6,4022,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475827232,1093445.00
10/07/2016 04:00,2,0.000,ALERT,212.61,300.87,59.975,1475827203,"274151322000076","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,884436.8,884436.8,4028,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827234,1093446.00
10/07/2016 04:00,2,0.000,ALERT,212.83,303.28,59.949,1475827203,"201051344000868","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,568410.8,568410.8,4036,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827236,1093447.00
10/07/2016 04:00,2,0.000,ALERT,212.16,301.77,59.959,1475827203,"274151322000095","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,875515.6,875515.6,4032,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475827238,1093448.00
10/07/2016 04:00,2,0.000,ALERT,212.61,302.37,59.970,1475827203,"201051344000988","219011344069620",0.00,17.30,0,298.17,304.18,0.0,0.0,0.000,544017.0,544017.0,4026,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827240,1093449.00
10/07/2016 04:00,2,0.000,ALERT,212.61,300.57,59.954,1475827203,"201051344001025","219011344069620",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,578471.4,578471.4,4029,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827241,1093450.00
10/07/2016 04:00,2,0.000,ALERT,212.61,302.68,59.965,1475827203,"201051344000458","219011344069620",0.00,17.80,0,300.87,305.38,0.0,0.0,0.000,575867.1,575867.1,4041,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475827243,1093451.00
10/07/2016 04:00,2,0.000,ALERT,213.29,302.37,59.959,1475827203,"201051344000853","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,575142.4,575142.4,4046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827245,1093452.00
10/07/2016 04:00,2,0.000,ALERT,213.06,301.47,59.959,1475827203,"201051344000685","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,577298.6,577298.6,4040,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827247,1093453.00
10/07/2016 04:00,2,0.000,ALERT,212.61,300.87,59.949,1475827203,"201051344000917","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,574206.2,574206.2,4033,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827248,1093454.00
10/07/2016 04:00,2,0.000,ALERT,213.06,301.77,59.933,1475827203,"201051344001145","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,579466.9,579466.9,4039,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827250,1093455.00
10/07/2016 04:00,2,0.000,ALERT,212.61,300.57,59.949,1475827203,"201051344000651","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,572670.0,572670.0,4029,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827252,1093456.00
10/07/2016 04:00,2,0.000,ALERT,211.93,300.57,59.949,1475827203,"274151322000088","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,796804.3,796804.3,4012,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827254,1093457.00
10/07/2016 04:00,2,0.000,ALERT,212.61,299.97,59.944,1475827203,"274151322000068","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,689756.1,689756.1,4092,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827256,1093458.00
10/07/2016 04:00,2,0.000,ALERT,212.38,301.17,59.944,1475827203,"201051344001135","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,568798.4,568798.4,4026,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827257,1093459.00
10/07/2016 04:00,2,0.000,ALERT,212.61,303.58,59.944,1475827203,"201051344000594","219011344069620",0.00,17.00,0,299.97,305.08,0.0,0.0,0.000,580320.9,580320.9,4034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827259,1093460.00
10/07/2016 04:00,2,0.000,ALERT,212.83,301.17,59.949,1475827203,"201051344001203","219011344069620",0.00,17.00,0,298.77,304.48,0.0,0.0,0.000,577064.5,577064.5,4036,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827261,1093461.00
10/07/2016 04:00,2,0.000,ALERT,212.16,301.17,59.944,1475827203,"274151322000054","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,813114.4,813114.4,4010,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827263,1093462.00
10/07/2016 04:00,2,0.000,ALERT,213.06,302.68,59.959,1475827203,"201051344000867","219011344069620",0.00,17.50,0,299.97,304.78,0.0,0.0,0.000,567496.6,567496.6,4039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827265,1093463.00
10/07/2016 04:00,2,0.000,ALERT,212.83,301.47,59.949,1475827203,"201051344001093","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,573484.8,573484.8,4041,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827266,1093464.00
10/07/2016 04:00,2,0.000,ALERT,212.83,302.98,59.949,1475827203,"201051344000900","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,584399.3,584399.3,4044,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827268,1093465.00
10/07/2016 04:00,2,0.000,ALERT,213.06,302.07,59.986,1475827203,"201051344000648","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,572877.2,572877.2,4033,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827270,1093466.00
10/07/2016 04:00,2,0.000,ALERT,213.06,303.28,59.944,1475827203,"201051344000569","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,584294.2,584294.2,4034,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827272,1093467.00
10/07/2016 04:00,2,0.000,ALERT,212.83,302.98,59.944,1475827203,"201051344000983","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,576941.8,576941.8,4042,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827273,1093468.00
10/07/2016 04:00,2,0.000,ALERT,212.83,302.37,59.938,1475827203,"201051344001158","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,568259.5,568259.5,4036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827275,1093469.00
10/07/2016 04:00,2,0.000,ALERT,213.29,303.28,59.938,1475827203,"201051344000576","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,575855.0,575855.0,4045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475827277,1093470.00
10/07/2016 04:00,2,0.000,ALERT,212.38,300.87,59.938,1475827203,"274151322000087","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,785029.8,785029.8,4056,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475827279,1093471.00
10/07/2016 04:15,2,0.000,ALERT,213.29,302.37,59.970,1475828103,"201051344000645","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,575321.9,575321.9,4044,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828105,1093472.00
10/07/2016 04:15,2,0.000,ALERT,212.16,300.27,59.965,1475828103,"274151322000085","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,812476.1,812476.1,4013,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828107,1093473.00
10/07/2016 04:15,2,0.000,ALERT,213.29,302.37,59.970,1475828103,"201051344000633","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,566999.0,566999.0,4041,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475828108,1093474.00
10/07/2016 04:15,2,0.000,ALERT,212.83,302.37,60.012,1475828103,"201051344000469","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,569667.3,569667.3,4045,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828110,1093475.00
10/07/2016 04:15,2,0.000,ALERT,211.48,300.27,59.970,1475828103,"201051344000646","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,569647.9,569647.9,4033,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828112,1093476.00
10/07/2016 04:15,2,0.000,ALERT,211.70,300.87,59.959,1475828103,"274151322000052","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,835947.0,835947.0,4020,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828114,1093477.00
10/07/2016 04:15,2,0.000,ALERT,212.16,300.57,59.981,1475828103,"201051344000585","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,579970.4,579970.4,4038,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475828115,1093478.00
10/07/2016 04:15,2,0.000,ALERT,211.70,300.87,59.965,1475828103,"201051344001230","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,572492.6,572492.6,4043,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475828117,1093479.00
10/07/2016 04:15,2,0.000,ALERT,212.61,301.77,59.970,1475828103,"201051344000582","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,565252.8,565252.8,4034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828119,1093480.00
10/07/2016 04:15,2,0.000,ALERT,211.70,300.87,59.965,1475828103,"201051344000955","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,579459.2,579459.2,4034,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828121,1093481.00
10/07/2016 04:15,2,0.000,ALERT,212.38,299.97,59.954,1475828103,"274151322000094","219011344069620",0.00,17.50,0,298.77,301.77,0.0,0.0,0.000,689157.1,689157.1,4094,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828123,1093482.00
