ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 04:15,2,0.000,ALERT,212.83,303.28,59.965,1475828103,"201051344000579","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,584239.6,584239.6,4032,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475828125,1093483.00
10/07/2016 04:15,2,0.000,ALERT,212.16,301.47,59.965,1475828103,"201051344000890","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,576698.3,576698.3,4034,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828127,1093484.00
10/07/2016 04:15,2,0.000,ALERT,212.38,301.17,59.970,1475828103,"201051344000438","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,578140.6,578140.6,4036,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475828128,1093485.00
10/07/2016 04:15,2,0.000,ALERT,212.38,300.57,59.970,1475828103,"201051344000417","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,568938.8,568938.8,4044,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475828130,1093486.00
10/07/2016 04:15,2,0.000,ALERT,212.16,301.17,59.959,1475828103,"274151322000083","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,828301.6,828301.6,4024,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828132,1093487.00
10/07/2016 04:15,2,0.000,ALERT,212.83,300.57,59.970,1475828103,"274151322000076","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,884436.8,884436.8,4030,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475828134,1093488.00
10/07/2016 04:15,2,0.000,ALERT,212.83,303.28,59.938,1475828103,"201051344000868","219011344069620",0.00,17.30,0,301.47,305.38,0.0,0.0,0.000,568410.8,568410.8,4038,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475828136,1093489.00
10/07/2016 04:15,2,0.000,ALERT,212.16,301.77,59.959,1475828103,"274151322000095","219011344069620",0.00,17.30,0,300.57,303.28,0.0,0.0,0.000,875515.6,875515.6,4034,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828138,1093490.00
10/07/2016 04:15,2,0.000,ALERT,212.83,302.37,59.991,1475828103,"201051344000988","219011344069620",0.00,17.50,0,298.47,304.48,0.0,0.0,0.000,544017.0,544017.0,4028,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828139,1093491.00
10/07/2016 04:15,2,0.000,ALERT,211.93,300.27,60.002,1475828103,"201051344001025","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,578471.4,578471.4,4031,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475828141,1093492.00
10/07/2016 04:15,2,0.000,ALERT,212.61,302.68,59.991,1475828103,"201051344000458","219011344069620",0.00,18.00,0,300.87,305.38,0.0,0.0,0.000,575867.1,575867.1,4043,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828143,1093493.00
10/07/2016 04:15,2,0.000,ALERT,213.51,302.68,60.007,1475828103,"201051344000853","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,575142.4,575142.4,4048,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828145,1093494.00
10/07/2016 04:15,2,0.000,ALERT,212.61,301.17,59.959,1475828103,"201051344000685","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,577298.6,577298.6,4042,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828146,1093495.00
10/07/2016 04:15,2,0.000,ALERT,212.38,300.57,59.965,1475828103,"201051344000917","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,574206.2,574206.2,4035,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828148,1093496.00
10/07/2016 04:15,2,0.000,ALERT,212.38,301.17,59.970,1475828103,"201051344001145","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,579466.9,579466.9,4041,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475828150,1093497.00
10/07/2016 04:15,2,0.000,ALERT,212.38,300.27,59.959,1475828103,"201051344000651","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,572670.0,572670.0,4031,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828152,1093498.00
10/07/2016 04:15,2,0.000,ALERT,211.70,300.57,60.002,1475828103,"274151322000088","219011344069620",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,796804.3,796804.3,4014,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828154,1093499.00
10/07/2016 04:15,2,0.000,ALERT,212.83,299.67,59.965,1475828103,"274151322000068","219011344069620",0.00,18.30,0,298.77,301.47,0.0,0.0,0.000,689756.1,689756.1,4094,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828155,1093500.00
10/07/2016 04:15,2,0.000,ALERT,211.70,300.57,59.965,1475828103,"201051344001135","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,568798.4,568798.4,4028,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475828157,1093501.00
10/07/2016 04:15,2,0.000,ALERT,212.61,303.28,59.965,1475828103,"201051344000594","219011344069620",0.00,17.30,0,300.57,305.08,0.0,0.0,0.000,580320.9,580320.9,4036,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828159,1093502.00
10/07/2016 04:15,2,0.000,ALERT,212.16,300.57,59.970,1475828103,"201051344001203","219011344069620",0.00,17.30,0,299.07,304.48,0.0,0.0,0.000,577064.5,577064.5,4038,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475828161,1093503.00
10/07/2016 04:15,2,0.000,ALERT,212.16,300.57,59.986,1475828103,"274151322000054","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,813114.4,813114.4,4012,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828163,1093504.00
10/07/2016 04:15,2,0.000,ALERT,213.06,302.37,59.975,1475828103,"201051344000867","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,567496.6,567496.6,4041,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828164,1093505.00
10/07/2016 04:15,2,0.000,ALERT,212.16,300.57,59.970,1475828103,"201051344001093","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,573484.8,573484.8,4043,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828166,1093506.00
10/07/2016 04:15,2,0.000,ALERT,212.61,302.68,59.996,1475828103,"201051344000900","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,584399.3,584399.3,4046,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828168,1093507.00
10/07/2016 04:15,2,0.000,ALERT,213.06,302.07,60.018,1475828103,"201051344000648","219011344069620",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,572877.2,572877.2,4035,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828170,1093508.00
10/07/2016 04:15,2,0.000,ALERT,212.83,303.28,59.933,1475828103,"201051344000569","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,584294.2,584294.2,4036,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828172,1093509.00
10/07/2016 04:15,2,0.000,ALERT,212.83,302.68,59.996,1475828103,"201051344000983","219011344069620",0.00,17.50,0,301.17,305.08,0.0,0.0,0.000,576941.8,576941.8,4044,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828173,1093510.00
10/07/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1475828103,"201051344001158","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,568259.5,568259.5,4038,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475828175,1093511.00
10/07/2016 04:15,2,0.000,ALERT,213.29,302.98,59.928,1475828103,"201051344000576","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,575855.0,575855.0,4047,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828177,1093512.00
10/07/2016 04:15,2,0.000,ALERT,212.16,299.67,59.970,1475828103,"274151322000087","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,785029.8,785029.8,4058,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475828179,1093513.00
10/07/2016 04:30,2,0.000,ALERT,212.83,302.07,60.007,1475829003,"201051344000645","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,575321.9,575321.9,4046,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829005,1093514.00
10/07/2016 04:30,2,0.000,ALERT,212.16,300.57,59.991,1475829003,"274151322000085","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,812476.1,812476.1,4015,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829007,1093515.00
10/07/2016 04:30,2,0.000,ALERT,213.29,302.37,59.996,1475829003,"201051344000633","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,566999.0,566999.0,4043,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829009,1093516.00
10/07/2016 04:30,2,0.000,ALERT,212.61,302.37,59.996,1475829003,"201051344000469","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,569667.3,569667.3,4047,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829011,1093517.00
10/07/2016 04:30,2,0.000,ALERT,212.16,300.87,60.023,1475829003,"201051344000646","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,569647.9,569647.9,4035,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829012,1093518.00
10/07/2016 04:30,2,0.000,ALERT,211.70,301.47,59.986,1475829003,"274151322000052","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,835947.0,835947.0,4022,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829014,1093519.00
10/07/2016 04:30,2,0.000,ALERT,212.61,301.47,60.002,1475829003,"201051344000585","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,579970.4,579970.4,4040,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829016,1093520.00
10/07/2016 04:30,2,0.000,ALERT,212.38,301.17,59.996,1475829003,"201051344001230","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,572492.6,572492.6,4045,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829018,1093521.00
10/07/2016 04:30,2,0.000,ALERT,212.83,301.47,60.039,1475829003,"201051344000582","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,565252.8,565252.8,4036,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829020,1093522.00
10/07/2016 04:30,2,0.000,ALERT,212.16,300.87,60.002,1475829003,"201051344000955","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,579459.2,579459.2,4036,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829022,1093523.00
10/07/2016 04:30,2,0.000,ALERT,211.93,300.57,59.991,1475829003,"274151322000094","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,689157.1,689157.1,4096,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829024,1093524.00
10/07/2016 04:30,2,0.000,ALERT,212.61,302.98,59.996,1475829003,"201051344000579","219011344069620",0.00,17.50,0,301.47,304.78,0.0,0.0,0.000,584239.6,584239.6,4034,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829025,1093525.00
10/07/2016 04:30,2,0.000,ALERT,212.38,301.47,59.991,1475829003,"201051344000890","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,576698.3,576698.3,4036,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829027,1093526.00
10/07/2016 04:30,2,0.000,ALERT,212.61,301.17,60.002,1475829003,"201051344000438","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,578140.6,578140.6,4038,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829029,1093527.00
10/07/2016 04:30,2,0.000,ALERT,212.61,300.27,59.996,1475829003,"201051344000417","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,568938.8,568938.8,4046,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829031,1093528.00
10/07/2016 04:30,2,0.000,ALERT,211.93,301.17,59.986,1475829003,"274151322000083","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,828301.6,828301.6,4026,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829033,1093529.00
10/07/2016 04:30,2,0.000,ALERT,212.61,301.77,60.002,1475829003,"274151322000076","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,884436.8,884436.8,4032,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829035,1093530.00
10/07/2016 04:30,2,0.000,ALERT,212.61,303.28,59.959,1475829003,"201051344000868","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,568410.8,568410.8,4040,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829036,1093531.00
10/07/2016 04:30,2,0.000,ALERT,211.93,302.07,59.996,1475829003,"274151322000095","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,875515.6,875515.6,4036,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829038,1093532.00
10/07/2016 04:30,2,0.000,ALERT,212.61,302.37,59.996,1475829003,"201051344000988","219011344069620",0.00,17.50,0,298.47,303.88,0.0,0.0,0.000,544017.0,544017.0,4030,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829040,1093533.00
10/07/2016 04:30,2,0.000,ALERT,212.38,300.57,59.986,1475829003,"201051344001025","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,578471.4,578471.4,4033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829042,1093534.00
10/07/2016 04:30,2,0.000,ALERT,212.61,302.68,59.986,1475829003,"201051344000458","219011344069620",0.00,18.00,0,300.57,305.08,0.0,0.0,0.000,575867.1,575867.1,4045,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829044,1093535.00
10/07/2016 04:30,2,0.000,ALERT,213.29,302.68,59.991,1475829003,"201051344000853","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,575142.4,575142.4,4050,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829045,1093536.00
10/07/2016 04:30,2,0.000,ALERT,212.83,301.47,59.954,1475829003,"201051344000685","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,577298.6,577298.6,4044,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829047,1093537.00
10/07/2016 04:30,2,0.000,ALERT,212.83,300.87,59.986,1475829003,"201051344000917","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,574206.2,574206.2,4037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829049,1093538.00
10/07/2016 04:30,2,0.000,ALERT,212.83,301.47,59.981,1475829003,"201051344001145","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,579466.9,579466.9,4043,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829051,1093539.00
10/07/2016 04:30,2,0.000,ALERT,212.83,300.57,59.986,1475829003,"201051344000651","219011344069620",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,572670.0,572670.0,4033,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829052,1093540.00
10/07/2016 04:30,2,0.000,ALERT,211.70,300.87,59.981,1475829003,"274151322000088","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,796804.3,796804.3,4016,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829054,1093541.00
10/07/2016 04:30,2,0.000,ALERT,212.38,299.97,59.975,1475829003,"274151322000068","219011344069620",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,689756.1,689756.1,4096,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829056,1093542.00
10/07/2016 04:30,2,0.000,ALERT,212.16,300.87,59.981,1475829003,"201051344001135","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,568798.4,568798.4,4030,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829058,1093543.00
10/07/2016 04:30,2,0.000,ALERT,212.38,303.58,59.981,1475829003,"201051344000594","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,580320.9,580320.9,4038,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829060,1093544.00
10/07/2016 04:30,2,0.000,ALERT,212.61,300.57,59.986,1475829003,"201051344001203","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,577064.5,577064.5,4040,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829062,1093545.00
10/07/2016 04:30,2,0.000,ALERT,211.70,301.47,59.970,1475829003,"274151322000054","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,813114.4,813114.4,4014,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829063,1093546.00
10/07/2016 04:30,2,0.000,ALERT,213.06,302.68,59.944,1475829003,"201051344000867","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,567496.6,567496.6,4043,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829065,1093547.00
10/07/2016 04:30,2,0.000,ALERT,212.61,301.17,59.975,1475829003,"201051344001093","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,573484.8,573484.8,4045,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829067,1093548.00
10/07/2016 04:30,2,0.000,ALERT,212.61,302.68,59.981,1475829003,"201051344000900","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,584399.3,584399.3,4048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829069,1093549.00
10/07/2016 04:30,2,0.000,ALERT,212.83,302.07,59.975,1475829003,"201051344000648","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,572877.2,572877.2,4037,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829071,1093550.00
10/07/2016 04:30,2,0.000,ALERT,212.61,302.98,59.938,1475829003,"201051344000569","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,584294.2,584294.2,4038,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829073,1093551.00
10/07/2016 04:30,2,0.000,ALERT,212.83,303.28,59.933,1475829003,"201051344000983","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,576941.8,576941.8,4046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829075,1093552.00
10/07/2016 04:30,2,0.000,ALERT,212.83,302.07,59.975,1475829003,"201051344001158","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,568259.5,568259.5,4040,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829076,1093553.00
10/07/2016 04:30,2,0.000,ALERT,213.29,303.28,59.970,1475829003,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,575855.0,575855.0,4049,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829078,1093554.00
10/07/2016 04:30,2,0.000,ALERT,211.93,300.57,59.970,1475829003,"274151322000087","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,785029.8,785029.8,4060,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829080,1093555.00
10/07/2016 04:45,2,0.000,ALERT,213.29,302.68,59.959,1475829903,"201051344000645","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,575321.9,575321.9,4048,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829905,1093556.00
10/07/2016 04:45,2,0.000,ALERT,211.93,300.87,59.986,1475829903,"274151322000085","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,812476.1,812476.1,4017,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829907,1093557.00
10/07/2016 04:45,2,0.000,ALERT,213.29,302.68,59.986,1475829903,"201051344000633","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,566999.0,566999.0,4045,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829909,1093558.00
10/07/2016 04:45,2,0.000,ALERT,212.83,302.68,59.959,1475829903,"201051344000469","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,569667.3,569667.3,4049,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829911,1093559.00
10/07/2016 04:45,2,0.000,ALERT,212.16,300.87,59.986,1475829903,"201051344000646","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,569647.9,569647.9,4037,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829913,1093560.00
10/07/2016 04:45,2,0.000,ALERT,212.61,301.17,59.975,1475829903,"201051344000585","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,579970.4,579970.4,4042,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829916,1093561.00
10/07/2016 04:45,2,0.000,ALERT,212.38,301.17,59.986,1475829903,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,572492.6,572492.6,4047,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829917,1093562.00
10/07/2016 04:45,2,0.000,ALERT,213.06,301.77,59.981,1475829903,"201051344000582","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,565252.8,565252.8,4038,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829919,1093563.00
10/07/2016 04:45,2,0.000,ALERT,212.16,301.17,59.981,1475829903,"201051344000955","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,579459.2,579459.2,4038,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829921,1093564.00
10/07/2016 04:45,2,0.000,ALERT,212.16,300.57,59.986,1475829903,"274151322000094","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,689157.1,689157.1,4098,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829923,1093565.00
10/07/2016 04:45,2,0.000,ALERT,212.83,303.28,59.981,1475829903,"201051344000579","219011344069620",0.00,17.50,0,301.17,304.78,0.0,0.0,0.000,584239.6,584239.6,4036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829925,1093566.00
10/07/2016 04:45,2,0.000,ALERT,212.38,301.47,59.981,1475829903,"201051344000890","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,576698.3,576698.3,4038,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829927,1093567.00
10/07/2016 04:45,2,0.000,ALERT,212.61,300.87,59.991,1475829903,"201051344000438","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,578140.6,578140.6,4040,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829929,1093568.00
10/07/2016 04:45,2,0.000,ALERT,212.61,300.57,59.975,1475829903,"201051344000417","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,568938.8,568938.8,4048,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829930,1093569.00
10/07/2016 04:45,2,0.000,ALERT,212.16,301.77,59.970,1475829903,"274151322000083","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,828301.6,828301.6,4028,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829932,1093570.00
10/07/2016 04:45,2,0.000,ALERT,212.61,300.57,59.981,1475829903,"274151322000076","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,884436.8,884436.8,4034,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829934,1093571.00
10/07/2016 04:45,2,0.000,ALERT,212.83,303.58,59.954,1475829903,"201051344000868","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,568410.8,568410.8,4042,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829936,1093572.00
10/07/2016 04:45,2,0.000,ALERT,212.16,301.77,59.970,1475829903,"274151322000095","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,875515.6,875515.6,4038,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829938,1093573.00
10/07/2016 04:45,2,0.000,ALERT,212.61,302.68,59.965,1475829903,"201051344000988","219011344069620",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,544017.0,544017.0,4032,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829939,1093574.00
10/07/2016 04:45,2,0.000,ALERT,212.61,300.57,59.938,1475829903,"201051344001025","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,578471.4,578471.4,4035,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829941,1093575.00
10/07/2016 04:45,2,0.000,ALERT,212.83,302.98,59.981,1475829903,"201051344000458","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,575867.1,575867.1,4047,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829943,1093576.00
10/07/2016 04:45,2,0.000,ALERT,213.29,302.37,59.986,1475829903,"201051344000853","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,575142.4,575142.4,4052,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829945,1093577.00
10/07/2016 04:45,2,0.000,ALERT,213.06,301.17,59.981,1475829903,"201051344000685","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,577298.6,577298.6,4046,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829947,1093578.00
10/07/2016 04:45,2,0.000,ALERT,212.61,300.57,59.986,1475829903,"201051344000917","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,574206.2,574206.2,4039,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829948,1093579.00
10/07/2016 04:45,2,0.000,ALERT,212.83,301.47,59.965,1475829903,"201051344001145","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,579466.9,579466.9,4045,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829950,1093580.00
10/07/2016 04:45,2,0.000,ALERT,212.83,300.57,59.981,1475829903,"201051344000651","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,572670.0,572670.0,4035,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829952,1093581.00
10/07/2016 04:45,2,0.000,ALERT,211.70,300.27,59.981,1475829903,"274151322000088","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,796804.3,796804.3,4018,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829954,1093582.00
10/07/2016 04:45,2,0.000,ALERT,212.83,299.97,59.981,1475829903,"274151322000068","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,689756.1,689756.1,4098,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829956,1093583.00
10/07/2016 04:45,2,0.000,ALERT,212.38,300.87,59.965,1475829903,"201051344001135","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,568798.4,568798.4,4032,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829957,1093584.00
10/07/2016 04:45,2,0.000,ALERT,212.61,303.58,59.981,1475829903,"201051344000594","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,580320.9,580320.9,4040,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829959,1093585.00
10/07/2016 04:45,2,0.000,ALERT,212.61,300.87,59.970,1475829903,"201051344001203","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,577064.5,577064.5,4042,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829961,1093586.00
10/07/2016 04:45,2,0.000,ALERT,211.93,301.47,59.970,1475829903,"274151322000054","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,813114.4,813114.4,4016,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829963,1093587.00
10/07/2016 04:45,2,0.000,ALERT,213.06,302.68,59.981,1475829903,"201051344000867","219011344069620",0.00,17.80,0,300.27,304.78,0.0,0.0,0.000,567496.6,567496.6,4045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829964,1093588.00
10/07/2016 04:45,2,0.000,ALERT,212.61,301.17,59.970,1475829903,"201051344001093","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,573484.8,573484.8,4047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829966,1093589.00
10/07/2016 04:45,2,0.000,ALERT,212.61,302.68,59.970,1475829903,"201051344000900","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,584399.3,584399.3,4050,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829968,1093590.00
10/07/2016 04:45,2,0.000,ALERT,213.06,302.37,59.975,1475829903,"201051344000648","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,572877.2,572877.2,4039,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829970,1093591.00
10/07/2016 04:45,2,0.000,ALERT,212.83,303.28,60.023,1475829903,"201051344000569","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,584294.2,584294.2,4040,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829972,1093592.00
10/07/2016 04:45,2,0.000,ALERT,212.83,303.28,59.975,1475829903,"201051344000983","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,576941.8,576941.8,4048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829974,1093593.00
10/07/2016 04:45,2,0.000,ALERT,212.83,302.68,59.970,1475829903,"201051344001158","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,568259.5,568259.5,4042,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829975,1093594.00
10/07/2016 04:45,2,0.000,ALERT,213.29,303.28,59.981,1475829903,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,575855.0,575855.0,4051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829977,1093595.00
10/07/2016 04:45,2,0.000,ALERT,212.16,300.27,59.991,1475829903,"274151322000087","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,785029.8,785029.8,4062,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475829979,1093596.00
10/07/2016 04:45,2,0.000,ALERT,211.70,301.77,59.933,1475829903,"274151322000052","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,835947.0,835947.0,4024,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475829981,1093597.00
10/07/2016 05:00,2,0.000,ALERT,213.06,302.07,59.991,1475830804,"201051344000645","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,575321.9,575321.9,4050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830806,1093598.00
10/07/2016 05:00,2,0.000,ALERT,211.93,301.17,59.991,1475830804,"274151322000085","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,812476.1,812476.1,4019,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830807,1093599.00
10/07/2016 05:00,2,0.000,ALERT,213.06,302.07,59.991,1475830804,"201051344000633","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,566999.0,566999.0,4047,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830809,1093600.00
10/07/2016 05:00,2,0.000,ALERT,212.61,302.37,59.991,1475830804,"201051344000469","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,569667.3,569667.3,4051,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830811,1093601.00
10/07/2016 05:00,2,0.000,ALERT,211.93,300.57,59.991,1475830804,"201051344000646","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,569647.9,569647.9,4039,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830813,1093602.00
10/07/2016 05:00,2,0.000,ALERT,211.70,301.17,60.007,1475830804,"274151322000052","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,835947.0,835947.0,4026,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830815,1093603.00
10/07/2016 05:00,2,0.000,ALERT,212.38,300.87,59.986,1475830804,"201051344000585","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,579970.4,579970.4,4044,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830817,1093604.00
10/07/2016 05:00,2,0.000,ALERT,212.16,301.17,59.986,1475830804,"201051344001230","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,572492.6,572492.6,4049,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830818,1093605.00
10/07/2016 05:00,2,0.000,ALERT,212.83,301.77,59.991,1475830804,"201051344000582","219011344069620",0.00,17.30,0,299.97,302.98,0.0,0.0,0.000,565252.8,565252.8,4040,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830820,1093606.00
10/07/2016 05:00,2,0.000,ALERT,211.93,300.87,59.991,1475830804,"201051344000955","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,579459.2,579459.2,4040,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830822,1093607.00
10/07/2016 05:00,2,0.000,ALERT,211.93,300.27,59.991,1475830804,"274151322000094","219011344069620",0.00,17.80,0,298.77,301.77,0.0,0.0,0.000,689157.1,689157.1,4100,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830824,1093608.00
10/07/2016 05:00,2,0.000,ALERT,212.61,302.98,59.965,1475830804,"201051344000579","219011344069620",0.00,17.80,0,301.47,305.08,0.0,0.0,0.000,584239.6,584239.6,4038,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830825,1093609.00
10/07/2016 05:00,2,0.000,ALERT,212.16,301.17,59.981,1475830804,"201051344000890","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,576698.3,576698.3,4040,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830827,1093610.00
10/07/2016 05:00,2,0.000,ALERT,212.38,300.87,59.970,1475830804,"201051344000438","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,578140.6,578140.6,4042,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830829,1093611.00
10/07/2016 05:00,2,0.000,ALERT,212.61,300.27,59.944,1475830804,"201051344000417","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,568938.8,568938.8,4050,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830831,1093612.00
10/07/2016 05:00,2,0.000,ALERT,211.70,301.47,59.975,1475830804,"274151322000083","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,828301.6,828301.6,4030,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830833,1093613.00
10/07/2016 05:00,2,0.000,ALERT,212.38,300.57,59.959,1475830804,"274151322000076","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,884436.8,884436.8,4036,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830834,1093614.00
10/07/2016 05:00,2,0.000,ALERT,212.38,302.98,59.975,1475830804,"201051344000868","219011344069620",0.00,17.50,0,301.17,305.38,0.0,0.0,0.000,568410.8,568410.8,4044,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830836,1093615.00
10/07/2016 05:00,2,0.000,ALERT,211.70,301.77,59.970,1475830804,"274151322000095","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,875515.6,875515.6,4040,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830838,1093616.00
10/07/2016 05:00,2,0.000,ALERT,212.38,302.37,59.933,1475830804,"201051344000988","219011344069620",0.00,17.50,0,298.17,304.18,0.0,0.0,0.000,544017.0,544017.0,4034,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475830840,1093617.00
10/07/2016 05:00,2,0.000,ALERT,212.16,299.97,59.970,1475830804,"201051344001025","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,578471.4,578471.4,4037,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830842,1093618.00
10/07/2016 05:00,2,0.000,ALERT,212.61,302.68,59.965,1475830804,"201051344000458","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,575867.1,575867.1,4049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475830843,1093619.00
10/07/2016 05:00,2,0.000,ALERT,213.29,302.37,59.959,1475830804,"201051344000853","219011344069620",0.00,17.50,0,300.87,304.78,0.0,0.0,0.000,575142.4,575142.4,4054,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830845,1093620.00
10/07/2016 05:00,2,0.000,ALERT,212.61,300.87,59.970,1475830804,"201051344000685","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,577298.6,577298.6,4048,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830847,1093621.00
10/07/2016 05:00,2,0.000,ALERT,212.16,299.97,59.965,1475830804,"201051344000917","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,574206.2,574206.2,4041,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830849,1093622.00
10/07/2016 05:00,2,0.000,ALERT,212.38,300.87,59.959,1475830804,"201051344001145","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,579466.9,579466.9,4047,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830851,1093623.00
10/07/2016 05:00,2,0.000,ALERT,212.38,299.97,59.981,1475830804,"201051344000651","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,572670.0,572670.0,4037,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830853,1093624.00
10/07/2016 05:00,2,0.000,ALERT,211.48,301.17,59.996,1475830804,"274151322000088","219011344069620",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,796804.3,796804.3,4020,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830854,1093625.00
10/07/2016 05:00,2,0.000,ALERT,212.38,299.97,59.959,1475830804,"274151322000068","219011344069620",0.00,19.00,0,298.77,301.47,0.0,0.0,0.000,689756.1,689756.1,4100,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830856,1093626.00
10/07/2016 05:00,2,0.000,ALERT,211.93,300.57,59.959,1475830804,"201051344001135","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,568798.4,568798.4,4034,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830858,1093627.00
