ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 05:00,2,0.000,ALERT,212.16,302.98,59.933,1475830804,"201051344000594","219011344069620",0.00,17.50,0,300.57,304.78,0.0,0.0,0.000,580320.9,580320.9,4042,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830860,1093628.00
10/07/2016 05:00,2,0.000,ALERT,212.16,300.27,59.949,1475830804,"201051344001203","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,577064.5,577064.5,4044,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830862,1093629.00
10/07/2016 05:00,2,0.000,ALERT,211.70,300.87,59.970,1475830804,"274151322000054","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,813114.4,813114.4,4018,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830863,1093630.00
10/07/2016 05:00,2,0.000,ALERT,212.83,302.37,59.949,1475830804,"201051344000867","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,567496.6,567496.6,4047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830865,1093631.00
10/07/2016 05:00,2,0.000,ALERT,212.16,300.57,59.949,1475830804,"201051344001093","219011344069620",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,573484.8,573484.8,4049,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830867,1093632.00
10/07/2016 05:00,2,0.000,ALERT,212.38,302.37,59.949,1475830804,"201051344000900","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,584399.3,584399.3,4052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830869,1093633.00
10/07/2016 05:00,2,0.000,ALERT,212.61,301.47,59.944,1475830804,"201051344000648","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,572877.2,572877.2,4041,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830870,1093634.00
10/07/2016 05:00,2,0.000,ALERT,212.38,302.68,59.944,1475830804,"201051344000569","219011344069620",0.00,17.80,0,301.47,305.38,0.0,0.0,0.000,584294.2,584294.2,4042,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830872,1093635.00
10/07/2016 05:00,2,0.000,ALERT,212.61,302.68,59.907,1475830804,"201051344000983","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,576941.8,576941.8,4050,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830874,1093636.00
10/07/2016 05:00,2,0.000,ALERT,212.38,302.07,59.944,1475830804,"201051344001158","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,568259.5,568259.5,4044,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830876,1093637.00
10/07/2016 05:00,2,0.000,ALERT,212.83,302.68,59.938,1475830804,"201051344000576","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,575855.0,575855.0,4053,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475830878,1093638.00
10/07/2016 05:00,2,0.000,ALERT,211.93,300.27,59.965,1475830804,"274151322000087","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,785029.8,785029.8,4064,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475830879,1093639.00
10/07/2016 05:15,2,0.000,ALERT,212.83,301.77,59.991,1475831704,"201051344000645","219011344069620",0.00,18.00,0,300.27,303.88,0.0,0.0,0.000,575321.9,575321.9,4052,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831706,1093640.00
10/07/2016 05:15,2,0.000,ALERT,211.70,300.57,59.986,1475831704,"274151322000085","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,812476.1,812476.1,4021,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831707,1093641.00
10/07/2016 05:15,2,0.000,ALERT,212.83,301.77,59.954,1475831704,"201051344000633","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,566999.0,566999.0,4049,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831709,1093642.00
10/07/2016 05:15,2,0.000,ALERT,212.61,302.07,60.023,1475831704,"201051344000469","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,569667.3,569667.3,4053,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475831711,1093643.00
10/07/2016 05:15,2,0.000,ALERT,211.25,299.37,59.965,1475831704,"201051344000646","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,569647.9,569647.9,4041,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475831713,1093644.00
10/07/2016 05:15,2,0.000,ALERT,211.48,301.17,59.986,1475831704,"274151322000052","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,835947.0,835947.0,4028,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475831715,1093645.00
10/07/2016 05:15,2,0.000,ALERT,211.70,299.67,59.991,1475831704,"201051344000585","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,579970.4,579970.4,4046,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831716,1093646.00
10/07/2016 05:15,2,0.000,ALERT,211.48,299.97,59.981,1475831704,"201051344001230","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,572492.6,572492.6,4051,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831718,1093647.00
10/07/2016 05:15,2,0.000,ALERT,212.16,300.27,59.981,1475831704,"201051344000582","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,565252.8,565252.8,4042,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831720,1093648.00
10/07/2016 05:15,2,0.000,ALERT,211.25,299.67,59.986,1475831704,"201051344000955","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,579459.2,579459.2,4042,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831722,1093649.00
10/07/2016 05:15,2,0.000,ALERT,211.70,299.67,59.981,1475831704,"274151322000094","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,689157.1,689157.1,4102,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831724,1093650.00
10/07/2016 05:15,2,0.000,ALERT,212.38,302.37,59.981,1475831704,"201051344000579","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,584239.6,584239.6,4040,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831726,1093651.00
10/07/2016 05:15,2,0.000,ALERT,211.48,299.67,59.981,1475831704,"201051344000890","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,576698.3,576698.3,4042,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831727,1093652.00
10/07/2016 05:15,2,0.000,ALERT,211.70,299.67,59.996,1475831704,"201051344000438","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,578140.6,578140.6,4044,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475831729,1093653.00
10/07/2016 05:15,2,0.000,ALERT,211.70,299.07,59.986,1475831704,"201051344000417","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,568938.8,568938.8,4052,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831731,1093654.00
10/07/2016 05:15,2,0.000,ALERT,211.70,300.87,59.981,1475831704,"274151322000083","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,828301.6,828301.6,4032,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831733,1093655.00
10/07/2016 05:15,2,0.000,ALERT,211.70,299.37,59.981,1475831704,"274151322000076","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,884436.8,884436.8,4038,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831735,1093656.00
10/07/2016 05:15,2,0.000,ALERT,212.16,302.37,59.981,1475831704,"201051344000868","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,568410.8,568410.8,4046,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831736,1093657.00
10/07/2016 05:15,2,0.000,ALERT,211.25,300.57,59.981,1475831704,"274151322000095","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,875515.6,875515.6,4042,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831738,1093658.00
10/07/2016 05:15,2,0.000,ALERT,211.93,301.77,59.986,1475831704,"201051344000988","219011344069620",0.00,17.80,0,298.17,303.88,0.0,0.0,0.000,544017.0,544017.0,4036,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831740,1093659.00
10/07/2016 05:15,2,0.000,ALERT,211.25,298.47,59.986,1475831704,"201051344001025","219011344069620",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,578471.4,578471.4,4039,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831742,1093660.00
10/07/2016 05:15,2,0.000,ALERT,212.16,302.07,59.986,1475831704,"201051344000458","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,575867.1,575867.1,4051,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831744,1093661.00
10/07/2016 05:15,2,0.000,ALERT,212.61,301.47,59.996,1475831704,"201051344000853","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,575142.4,575142.4,4056,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475831745,1093662.00
10/07/2016 05:15,2,0.000,ALERT,211.70,299.37,59.981,1475831704,"201051344000685","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,577298.6,577298.6,4050,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475831747,1093663.00
10/07/2016 05:15,2,0.000,ALERT,211.70,298.77,59.975,1475831704,"201051344000917","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,574206.2,574206.2,4043,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831749,1093664.00
10/07/2016 05:15,2,0.000,ALERT,211.93,299.67,59.959,1475831704,"201051344001145","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,579466.9,579466.9,4049,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475831751,1093665.00
10/07/2016 05:15,2,0.000,ALERT,211.70,298.77,59.970,1475831704,"201051344000651","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,572670.0,572670.0,4039,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831753,1093666.00
10/07/2016 05:15,2,0.000,ALERT,211.03,299.97,59.981,1475831704,"274151322000088","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,796804.3,796804.3,4022,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831754,1093667.00
10/07/2016 05:15,2,0.000,ALERT,212.16,299.37,59.975,1475831704,"274151322000068","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,689756.1,689756.1,4102,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831756,1093668.00
10/07/2016 05:15,2,0.000,ALERT,211.25,299.37,59.975,1475831704,"201051344001135","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,568798.4,568798.4,4036,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475831758,1093669.00
10/07/2016 05:15,2,0.000,ALERT,212.16,302.68,60.007,1475831704,"201051344000594","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,580320.9,580320.9,4044,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831760,1093670.00
10/07/2016 05:15,2,0.000,ALERT,211.70,299.37,59.965,1475831704,"201051344001203","219011344069620",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,577064.5,577064.5,4046,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831762,1093671.00
10/07/2016 05:15,2,0.000,ALERT,211.48,300.87,59.970,1475831704,"274151322000054","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,813114.4,813114.4,4020,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831763,1093672.00
10/07/2016 05:15,2,0.000,ALERT,212.61,301.77,59.965,1475831704,"201051344000867","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,567496.6,567496.6,4049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831765,1093673.00
10/07/2016 05:15,2,0.000,ALERT,211.70,299.67,59.970,1475831704,"201051344001093","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,573484.8,573484.8,4051,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831767,1093674.00
10/07/2016 05:15,2,0.000,ALERT,212.16,301.77,59.981,1475831704,"201051344000900","219011344069620",0.00,17.50,0,300.27,303.88,0.0,0.0,0.000,584399.3,584399.3,4054,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831769,1093675.00
10/07/2016 05:15,2,0.000,ALERT,212.61,301.17,59.965,1475831704,"201051344000648","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,572877.2,572877.2,4043,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831771,1093676.00
10/07/2016 05:15,2,0.000,ALERT,212.38,302.37,59.970,1475831704,"201051344000569","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,584294.2,584294.2,4044,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831772,1093677.00
10/07/2016 05:15,2,0.000,ALERT,212.38,302.37,59.959,1475831704,"201051344000983","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,576941.8,576941.8,4052,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831774,1093678.00
10/07/2016 05:15,2,0.000,ALERT,212.38,301.47,59.965,1475831704,"201051344001158","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,568259.5,568259.5,4046,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831776,1093679.00
10/07/2016 05:15,2,0.000,ALERT,212.83,302.37,59.959,1475831704,"201051344000576","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,575855.0,575855.0,4055,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475831778,1093680.00
10/07/2016 05:15,2,0.000,ALERT,211.70,299.07,59.970,1475831704,"274151322000087","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,785029.8,785029.8,4066,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475831780,1093681.00
10/07/2016 05:30,2,0.000,ALERT,212.16,300.57,59.970,1475832603,"201051344000645","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,575321.9,575321.9,4054,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475832606,1093682.00
10/07/2016 05:30,2,0.000,ALERT,211.03,298.77,59.922,1475832603,"274151322000085","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,812476.1,812476.1,4023,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475832607,1093683.00
10/07/2016 05:30,2,0.000,ALERT,212.16,300.57,59.965,1475832603,"201051344000633","219011344069620",0.00,17.50,0,297.87,303.28,0.0,0.0,0.000,566999.0,566999.0,4051,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832609,1093684.00
10/07/2016 05:30,2,0.000,ALERT,211.70,300.57,59.965,1475832603,"201051344000469","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,569667.3,569667.3,4055,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832611,1093685.00
10/07/2016 05:30,2,0.000,ALERT,211.03,298.47,59.959,1475832603,"201051344000646","219011344069620",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,569647.9,569647.9,4043,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832613,1093686.00
10/07/2016 05:30,2,0.000,ALERT,210.80,298.17,59.991,1475832603,"274151322000052","219011344069620",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,835947.0,835947.0,4030,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832615,1093687.00
10/07/2016 05:30,2,0.000,ALERT,211.70,299.37,59.965,1475832603,"201051344000585","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,579970.4,579970.4,4048,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832616,1093688.00
10/07/2016 05:30,2,0.000,ALERT,211.25,299.37,59.959,1475832603,"201051344001230","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,572492.6,572492.6,4053,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832618,1093689.00
10/07/2016 05:30,2,0.000,ALERT,211.70,299.67,59.959,1475832603,"201051344000582","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,565252.8,565252.8,4044,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475832620,1093690.00
10/07/2016 05:30,2,0.000,ALERT,210.80,299.07,59.965,1475832603,"201051344000955","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,579459.2,579459.2,4044,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475832622,1093691.00
10/07/2016 05:30,2,0.000,ALERT,211.03,298.17,59.917,1475832603,"274151322000094","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,689157.1,689157.1,4104,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475832623,1093692.00
10/07/2016 05:30,2,0.000,ALERT,211.70,301.17,59.981,1475832603,"201051344000579","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,584239.6,584239.6,4042,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832625,1093693.00
10/07/2016 05:30,2,0.000,ALERT,211.25,299.67,59.959,1475832603,"201051344000890","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,576698.3,576698.3,4044,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475832627,1093694.00
10/07/2016 05:30,2,0.000,ALERT,211.48,299.07,59.959,1475832603,"201051344000438","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,578140.6,578140.6,4046,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832629,1093695.00
10/07/2016 05:30,2,0.000,ALERT,211.48,298.47,59.959,1475832603,"201051344000417","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,568938.8,568938.8,4054,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832631,1093696.00
10/07/2016 05:30,2,0.000,ALERT,211.03,299.37,59.944,1475832603,"274151322000083","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,828301.6,828301.6,4034,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832633,1093697.00
10/07/2016 05:30,2,0.000,ALERT,211.03,297.87,59.949,1475832603,"274151322000076","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,884436.8,884436.8,4040,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832635,1093698.00
10/07/2016 05:30,2,0.000,ALERT,211.70,301.17,59.949,1475832603,"201051344000868","219011344069620",0.00,17.50,0,300.27,304.18,0.0,0.0,0.000,568410.8,568410.8,4048,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832637,1093699.00
10/07/2016 05:30,2,0.000,ALERT,210.80,299.67,59.933,1475832603,"274151322000095","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,875515.6,875515.6,4044,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832638,1093700.00
10/07/2016 05:30,2,0.000,ALERT,211.48,300.27,59.917,1475832603,"201051344000988","219011344069620",0.00,17.80,0,296.96,303.28,0.0,0.0,0.000,544017.0,544017.0,4038,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832640,1093701.00
10/07/2016 05:30,2,0.000,ALERT,211.03,298.47,59.975,1475832603,"201051344001025","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,578471.4,578471.4,4041,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475832642,1093702.00
10/07/2016 05:30,2,0.000,ALERT,211.48,300.57,59.944,1475832603,"201051344000458","219011344069620",0.00,18.30,0,299.67,304.18,0.0,0.0,0.000,575867.1,575867.1,4053,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832644,1093703.00
10/07/2016 05:30,2,0.000,ALERT,212.16,300.27,59.944,1475832603,"201051344000853","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,575142.4,575142.4,4058,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832646,1093704.00
10/07/2016 05:30,2,0.000,ALERT,211.70,299.07,59.944,1475832603,"201051344000685","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,577298.6,577298.6,4052,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832647,1093705.00
10/07/2016 05:30,2,0.000,ALERT,211.25,298.47,59.928,1475832603,"201051344000917","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,574206.2,574206.2,4045,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832649,1093706.00
10/07/2016 05:30,2,0.000,ALERT,211.48,299.07,59.944,1475832603,"201051344001145","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,579466.9,579466.9,4051,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832651,1093707.00
10/07/2016 05:30,2,0.000,ALERT,211.48,298.17,59.933,1475832603,"201051344000651","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,572670.0,572670.0,4041,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832653,1093708.00
10/07/2016 05:30,2,0.000,ALERT,210.35,298.47,59.965,1475832603,"274151322000088","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,796804.3,796804.3,4024,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475832655,1093709.00
10/07/2016 05:30,2,0.000,ALERT,211.48,297.87,59.944,1475832603,"274151322000068","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,689756.1,689756.1,4104,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832656,1093710.00
10/07/2016 05:30,2,0.000,ALERT,211.03,298.77,59.949,1475832603,"201051344001135","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,568798.4,568798.4,4038,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832658,1093711.00
10/07/2016 05:30,2,0.000,ALERT,211.25,301.47,59.944,1475832603,"201051344000594","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,580320.9,580320.9,4046,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832660,1093712.00
10/07/2016 05:30,2,0.000,ALERT,211.25,298.77,59.944,1475832603,"201051344001203","219011344069620",0.00,17.50,0,297.57,302.98,0.0,0.0,0.000,577064.5,577064.5,4048,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475832662,1093713.00
10/07/2016 05:30,2,0.000,ALERT,210.57,298.77,59.928,1475832603,"274151322000054","219011344069620",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,813114.4,813114.4,4022,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832664,1093714.00
10/07/2016 05:30,2,0.000,ALERT,211.93,300.57,59.944,1475832603,"201051344000867","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,567496.6,567496.6,4051,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832665,1093715.00
10/07/2016 05:30,2,0.000,ALERT,211.25,298.77,59.981,1475832603,"201051344001093","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,573484.8,573484.8,4053,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832667,1093716.00
10/07/2016 05:30,2,0.000,ALERT,211.48,300.57,59.949,1475832603,"201051344000900","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,584399.3,584399.3,4056,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832669,1093717.00
10/07/2016 05:30,2,0.000,ALERT,211.93,300.27,59.970,1475832603,"201051344000648","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,572877.2,572877.2,4045,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475832671,1093718.00
10/07/2016 05:30,2,0.000,ALERT,211.70,301.17,59.901,1475832603,"201051344000569","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,584294.2,584294.2,4046,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832673,1093719.00
10/07/2016 05:30,2,0.000,ALERT,211.70,300.87,59.975,1475832603,"201051344000983","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,576941.8,576941.8,4054,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832675,1093720.00
10/07/2016 05:30,2,0.000,ALERT,211.70,300.27,59.949,1475832603,"201051344001158","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,568259.5,568259.5,4048,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832677,1093721.00
10/07/2016 05:30,2,0.000,ALERT,212.16,301.17,59.944,1475832603,"201051344000576","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,575855.0,575855.0,4057,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832678,1093722.00
10/07/2016 05:30,2,0.000,ALERT,211.03,297.87,59.954,1475832603,"274151322000087","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,785029.8,785029.8,4068,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475832680,1093723.00
10/07/2016 05:45,2,0.000,ALERT,211.70,299.37,60.028,1475833503,"201051344000645","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,575321.9,575321.9,4056,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475833505,1093724.00
10/07/2016 05:45,2,0.000,ALERT,210.57,297.57,59.986,1475833503,"274151322000085","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,812476.1,812476.1,4025,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833507,1093725.00
10/07/2016 05:45,2,0.000,ALERT,211.70,299.07,59.991,1475833503,"201051344000633","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,566999.0,566999.0,4053,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833509,1093726.00
10/07/2016 05:45,2,0.000,ALERT,211.25,299.37,59.986,1475833503,"201051344000469","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,569667.3,569667.3,4057,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833511,1093727.00
10/07/2016 05:45,2,0.000,ALERT,210.35,297.87,60.018,1475833503,"201051344000646","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,569647.9,569647.9,4045,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833512,1093728.00
10/07/2016 05:45,2,0.000,ALERT,210.35,297.57,60.007,1475833503,"274151322000052","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,835947.0,835947.0,4032,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833514,1093729.00
10/07/2016 05:45,2,0.000,ALERT,210.80,298.17,59.991,1475833503,"201051344000585","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,579970.4,579970.4,4050,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833516,1093730.00
10/07/2016 05:45,2,0.000,ALERT,210.35,298.17,59.975,1475833503,"201051344001230","219011344069620",0.00,17.80,0,297.26,300.57,0.0,0.0,0.000,572492.6,572492.6,4055,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475833518,1093731.00
10/07/2016 05:45,2,0.000,ALERT,211.03,298.77,59.981,1475833503,"201051344000582","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,565252.8,565252.8,4046,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475833520,1093732.00
10/07/2016 05:45,2,0.000,ALERT,210.12,297.87,59.944,1475833503,"201051344000955","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,579459.2,579459.2,4046,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833522,1093733.00
10/07/2016 05:45,2,0.000,ALERT,210.80,297.26,59.970,1475833503,"274151322000094","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,689157.1,689157.1,4106,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833523,1093734.00
10/07/2016 05:45,2,0.000,ALERT,211.25,300.27,59.970,1475833503,"201051344000579","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,584239.6,584239.6,4044,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833525,1093735.00
10/07/2016 05:45,2,0.000,ALERT,210.35,298.47,59.965,1475833503,"201051344000890","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,576698.3,576698.3,4046,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833527,1093736.00
10/07/2016 05:45,2,0.000,ALERT,210.57,297.87,59.970,1475833503,"201051344000438","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,578140.6,578140.6,4048,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833529,1093737.00
10/07/2016 05:45,2,0.000,ALERT,210.80,297.26,59.970,1475833503,"201051344000417","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,568938.8,568938.8,4056,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475833531,1093738.00
10/07/2016 05:45,2,0.000,ALERT,210.35,298.17,59.959,1475833503,"274151322000083","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,828301.6,828301.6,4036,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833532,1093739.00
10/07/2016 05:45,2,0.000,ALERT,211.03,298.17,59.959,1475833503,"274151322000076","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,884436.8,884436.8,4042,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833534,1093740.00
10/07/2016 05:45,2,0.000,ALERT,211.25,300.27,59.959,1475833503,"201051344000868","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,568410.8,568410.8,4050,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833536,1093741.00
10/07/2016 05:45,2,0.000,ALERT,210.57,298.47,59.965,1475833503,"274151322000095","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,875515.6,875515.6,4046,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833538,1093742.00
10/07/2016 05:45,2,0.000,ALERT,211.03,299.07,59.970,1475833503,"201051344000988","219011344069620",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,544017.0,544017.0,4040,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833540,1093743.00
10/07/2016 05:45,2,0.000,ALERT,210.35,296.96,59.986,1475833503,"201051344001025","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,578471.4,578471.4,4043,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833541,1093744.00
10/07/2016 05:45,2,0.000,ALERT,211.03,299.67,59.991,1475833503,"201051344000458","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,575867.1,575867.1,4055,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475833543,1093745.00
10/07/2016 05:45,2,0.000,ALERT,211.70,299.37,60.002,1475833503,"201051344000853","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,575142.4,575142.4,4060,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833545,1093746.00
10/07/2016 05:45,2,0.000,ALERT,210.80,297.87,59.970,1475833503,"201051344000685","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,577298.6,577298.6,4054,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833547,1093747.00
10/07/2016 05:45,2,0.000,ALERT,210.57,297.26,59.970,1475833503,"201051344000917","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,574206.2,574206.2,4047,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833549,1093748.00
10/07/2016 05:45,2,0.000,ALERT,211.03,298.47,59.970,1475833503,"201051344001145","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,579466.9,579466.9,4053,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833551,1093749.00
10/07/2016 05:45,2,0.000,ALERT,210.57,297.26,59.949,1475833503,"201051344000651","219011344069620",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,572670.0,572670.0,4043,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833552,1093750.00
10/07/2016 05:45,2,0.000,ALERT,210.12,297.26,59.965,1475833503,"274151322000088","219011344069620",0.00,19.00,0,296.36,299.97,0.0,0.0,0.000,796804.3,796804.3,4026,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475833554,1093751.00
10/07/2016 05:45,2,0.000,ALERT,211.03,296.96,59.991,1475833503,"274151322000068","219011344069620",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,689756.1,689756.1,4106,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833556,1093752.00
10/07/2016 05:45,2,0.000,ALERT,210.35,297.87,59.970,1475833503,"201051344001135","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,568798.4,568798.4,4040,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833558,1093753.00
10/07/2016 05:45,2,0.000,ALERT,211.03,300.27,59.965,1475833503,"201051344000594","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,580320.9,580320.9,4048,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833559,1093754.00
10/07/2016 05:45,2,0.000,ALERT,210.80,297.87,59.975,1475833503,"201051344001203","219011344069620",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,577064.5,577064.5,4050,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833561,1093755.00
10/07/2016 05:45,2,0.000,ALERT,210.35,297.87,59.965,1475833503,"274151322000054","219011344069620",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,813114.4,813114.4,4024,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833563,1093756.00
10/07/2016 05:45,2,0.000,ALERT,211.48,299.37,59.970,1475833503,"201051344000867","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,567496.6,567496.6,4053,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833565,1093757.00
10/07/2016 05:45,2,0.000,ALERT,210.57,298.17,59.970,1475833503,"201051344001093","219011344069620",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,573484.8,573484.8,4055,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833567,1093758.00
10/07/2016 05:45,2,0.000,ALERT,211.03,299.67,59.970,1475833503,"201051344000900","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,584399.3,584399.3,4058,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833568,1093759.00
10/07/2016 05:45,2,0.000,ALERT,211.48,299.07,59.981,1475833503,"201051344000648","219011344069620",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,572877.2,572877.2,4047,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833570,1093760.00
10/07/2016 05:45,2,0.000,ALERT,211.25,300.27,59.975,1475833503,"201051344000569","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,584294.2,584294.2,4048,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833572,1093761.00
10/07/2016 05:45,2,0.000,ALERT,211.25,299.67,59.981,1475833503,"201051344000983","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,576941.8,576941.8,4056,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833574,1093762.00
10/07/2016 05:45,2,0.000,ALERT,211.25,299.07,59.970,1475833503,"201051344001158","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,568259.5,568259.5,4050,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833576,1093763.00
10/07/2016 05:45,2,0.000,ALERT,211.70,299.97,59.975,1475833503,"201051344000576","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,575855.0,575855.0,4059,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833578,1093764.00
10/07/2016 05:45,2,0.000,ALERT,210.57,297.57,59.944,1475833503,"274151322000087","219011344069620",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,785029.8,785029.8,4070,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475833580,1093765.00
10/07/2016 06:00,2,0.000,ALERT,212.38,300.57,59.981,1475834404,"201051344000645","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,575321.9,575321.9,4058,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834406,1093766.00
10/07/2016 06:00,2,0.000,ALERT,211.03,298.77,59.954,1475834404,"274151322000085","219011344069620",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,812476.1,812476.1,4027,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834408,1093767.00
10/07/2016 06:00,2,0.000,ALERT,212.38,300.27,59.975,1475834404,"201051344000633","219011344069620",0.00,17.50,0,295.76,301.77,0.0,0.0,0.000,566999.0,566999.0,4055,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834410,1093768.00
10/07/2016 06:00,2,0.000,ALERT,211.70,300.57,59.970,1475834404,"201051344000469","219011344069620",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,569667.3,569667.3,4059,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475834411,1093769.00
10/07/2016 06:00,2,0.000,ALERT,211.25,299.67,59.954,1475834404,"201051344000646","219011344069620",0.00,17.80,0,295.46,301.17,0.0,0.0,0.000,569647.9,569647.9,4047,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834413,1093770.00
10/07/2016 06:00,2,0.000,ALERT,210.80,298.47,59.981,1475834404,"274151322000052","219011344069620",0.00,19.00,0,295.16,301.17,0.0,0.0,0.000,835947.0,835947.0,4034,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834415,1093771.00
10/07/2016 06:00,2,0.000,ALERT,211.70,299.97,59.981,1475834404,"201051344000585","219011344069620",0.00,18.00,0,295.76,301.77,0.0,0.0,0.000,579970.4,579970.4,4052,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475834417,1093772.00
