ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 06:00,2,0.000,ALERT,211.48,300.27,59.954,1475834404,"201051344001230","219011344069620",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,572492.6,572492.6,4057,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834419,1093773.00
10/07/2016 06:00,2,0.000,ALERT,212.16,300.57,59.975,1475834404,"201051344000582","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,565252.8,565252.8,4048,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834420,1093774.00
10/07/2016 06:00,2,0.000,ALERT,211.25,299.67,59.944,1475834404,"201051344000955","219011344069620",0.00,18.00,0,295.76,301.47,0.0,0.0,0.000,579459.2,579459.2,4048,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834422,1093775.00
10/07/2016 06:00,2,0.000,ALERT,211.03,298.47,59.975,1475834404,"274151322000094","219011344069620",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,689157.1,689157.1,4108,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834424,1093776.00
10/07/2016 06:00,2,0.000,ALERT,211.93,301.77,59.970,1475834404,"201051344000579","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,584239.6,584239.6,4046,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834426,1093777.00
10/07/2016 06:00,2,0.000,ALERT,211.70,300.27,60.012,1475834404,"201051344000890","219011344069620",0.00,18.00,0,296.36,302.68,0.0,0.0,0.000,576698.3,576698.3,4048,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834427,1093778.00
10/07/2016 06:00,2,0.000,ALERT,211.93,299.97,59.965,1475834404,"201051344000438","219011344069620",0.00,17.50,0,296.06,302.07,0.0,0.0,0.000,578140.6,578140.6,4050,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834429,1093779.00
10/07/2016 06:00,2,0.000,ALERT,211.48,298.77,59.970,1475834404,"201051344000417","219011344069620",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,568938.8,568938.8,4058,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834431,1093780.00
10/07/2016 06:00,2,0.000,ALERT,211.03,299.37,59.917,1475834404,"274151322000083","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,828301.6,828301.6,4038,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834433,1093781.00
10/07/2016 06:00,2,0.000,ALERT,211.48,299.07,59.959,1475834404,"274151322000076","219011344069620",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,884436.8,884436.8,4044,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834435,1093782.00
10/07/2016 06:00,2,0.000,ALERT,211.70,301.47,59.949,1475834404,"201051344000868","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,568410.8,568410.8,4052,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834437,1093783.00
10/07/2016 06:00,2,0.000,ALERT,211.03,300.27,59.949,1475834404,"274151322000095","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,875515.6,875515.6,4048,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834439,1093784.00
10/07/2016 06:00,2,0.000,ALERT,211.70,300.87,59.959,1475834404,"201051344000988","219011344069620",0.00,17.80,0,294.56,302.07,0.0,0.0,0.000,544017.0,544017.0,4042,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834440,1093785.00
10/07/2016 06:00,2,0.000,ALERT,211.48,299.07,59.959,1475834404,"201051344001025","219011344069620",0.00,17.50,0,295.46,302.07,0.0,0.0,0.000,578471.4,578471.4,4045,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475834442,1093786.00
10/07/2016 06:00,2,0.000,ALERT,211.70,300.87,59.975,1475834404,"201051344000458","219011344069620",0.00,18.30,0,297.57,303.28,0.0,0.0,0.000,575867.1,575867.1,4057,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834444,1093787.00
10/07/2016 06:00,2,0.000,ALERT,212.38,300.87,60.007,1475834404,"201051344000853","219011344069620",0.00,17.50,0,296.96,302.68,0.0,0.0,0.000,575142.4,575142.4,4062,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834446,1093788.00
10/07/2016 06:00,2,0.000,ALERT,211.93,299.97,59.965,1475834404,"201051344000685","219011344069620",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,577298.6,577298.6,4056,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834448,1093789.00
10/07/2016 06:00,2,0.000,ALERT,211.70,299.07,59.970,1475834404,"201051344000917","219011344069620",0.00,18.70,0,294.86,300.87,0.0,0.0,0.000,574206.2,574206.2,4049,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834449,1093790.00
10/07/2016 06:00,2,0.000,ALERT,211.70,299.67,59.933,1475834404,"201051344001145","219011344069620",0.00,17.80,0,296.36,302.37,0.0,0.0,0.000,579466.9,579466.9,4055,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834451,1093791.00
10/07/2016 06:00,2,0.000,ALERT,211.70,298.77,59.965,1475834404,"201051344000651","219011344069620",0.00,17.30,0,295.46,301.17,0.0,0.0,0.000,572670.0,572670.0,4045,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834453,1093792.00
10/07/2016 06:00,2,0.000,ALERT,210.35,298.77,59.959,1475834404,"274151322000088","219011344069620",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,796804.3,796804.3,4028,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834455,1093793.00
10/07/2016 06:00,2,0.000,ALERT,211.25,298.17,59.954,1475834404,"274151322000068","219011344069620",0.00,19.30,0,294.56,299.97,0.0,0.0,0.000,689756.1,689756.1,4108,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834457,1093794.00
10/07/2016 06:00,2,0.000,ALERT,211.03,299.37,59.986,1475834404,"201051344001135","219011344069620",0.00,17.80,0,296.36,302.07,0.0,0.0,0.000,568798.4,568798.4,4042,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834458,1093795.00
10/07/2016 06:00,2,0.000,ALERT,211.48,301.47,59.959,1475834404,"201051344000594","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,580320.9,580320.9,4050,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834460,1093796.00
10/07/2016 06:00,2,0.000,ALERT,211.70,299.37,59.965,1475834404,"201051344001203","219011344069620",0.00,17.80,0,296.06,303.28,0.0,0.0,0.000,577064.5,577064.5,4052,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834462,1093797.00
10/07/2016 06:00,2,0.000,ALERT,210.80,299.37,59.949,1475834404,"274151322000054","219011344069620",0.00,19.30,0,295.46,301.47,0.0,0.0,0.000,813114.4,813114.4,4026,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834464,1093798.00
10/07/2016 06:00,2,0.000,ALERT,212.16,300.87,59.954,1475834404,"201051344000867","219011344069620",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,567496.6,567496.6,4055,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834466,1093799.00
10/07/2016 06:00,2,0.000,ALERT,211.48,299.67,59.949,1475834404,"201051344001093","219011344069620",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,573484.8,573484.8,4057,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834467,1093800.00
10/07/2016 06:00,2,0.000,ALERT,211.70,300.87,59.928,1475834404,"201051344000900","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,584399.3,584399.3,4060,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475834469,1093801.00
10/07/2016 06:00,2,0.000,ALERT,211.93,300.27,59.949,1475834404,"201051344000648","219011344069620",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,572877.2,572877.2,4049,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834471,1093802.00
10/07/2016 06:00,2,0.000,ALERT,211.70,301.47,59.938,1475834404,"201051344000569","219011344069620",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,584294.2,584294.2,4050,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475834473,1093803.00
10/07/2016 06:00,2,0.000,ALERT,211.70,301.17,59.912,1475834404,"201051344000983","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,576941.8,576941.8,4058,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834475,1093804.00
10/07/2016 06:00,2,0.000,ALERT,211.70,300.57,59.944,1475834404,"201051344001158","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,568259.5,568259.5,4052,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834476,1093805.00
10/07/2016 06:00,2,0.000,ALERT,212.16,301.47,59.944,1475834404,"201051344000576","219011344069620",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,575855.0,575855.0,4061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475834478,1093806.00
10/07/2016 06:00,2,0.000,ALERT,211.03,297.87,59.928,1475834404,"274151322000087","219011344069620",0.00,19.30,0,294.86,300.57,0.0,0.0,0.000,785029.8,785029.8,4072,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475834480,1093807.00
10/07/2016 06:15,2,0.000,ALERT,211.70,299.67,59.949,1475835303,"201051344000645","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,575321.9,575321.9,4060,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835305,1093808.00
10/07/2016 06:15,2,0.000,ALERT,210.57,297.87,59.954,1475835303,"274151322000085","219011344069620",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,812476.1,812476.1,4029,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475835307,1093809.00
10/07/2016 06:15,2,0.000,ALERT,211.70,299.37,59.970,1475835303,"201051344000633","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,566999.0,566999.0,4057,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835309,1093810.00
10/07/2016 06:15,2,0.000,ALERT,211.25,299.67,59.959,1475835303,"201051344000469","219011344069620",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,569667.3,569667.3,4061,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475835311,1093811.00
10/07/2016 06:15,2,0.000,ALERT,211.03,299.37,59.954,1475835303,"201051344000646","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,569647.9,569647.9,4049,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835312,1093812.00
10/07/2016 06:15,2,0.000,ALERT,210.35,297.87,59.954,1475835303,"274151322000052","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,835947.0,835947.0,4036,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835314,1093813.00
10/07/2016 06:15,2,0.000,ALERT,211.70,299.37,59.949,1475835303,"201051344000585","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,579970.4,579970.4,4054,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835316,1093814.00
10/07/2016 06:15,2,0.000,ALERT,211.25,299.37,59.933,1475835303,"201051344001230","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,572492.6,572492.6,4059,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835318,1093815.00
10/07/2016 06:15,2,0.000,ALERT,211.70,299.97,59.959,1475835303,"201051344000582","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,565252.8,565252.8,4050,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475835319,1093816.00
10/07/2016 06:15,2,0.000,ALERT,211.03,299.37,59.917,1475835303,"201051344000955","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,579459.2,579459.2,4050,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835321,1093817.00
10/07/2016 06:15,2,0.000,ALERT,210.57,297.57,59.949,1475835303,"274151322000094","219011344069620",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,689157.1,689157.1,4110,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835323,1093818.00
10/07/2016 06:15,2,0.000,ALERT,211.25,300.27,59.938,1475835303,"201051344000579","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,584239.6,584239.6,4048,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835325,1093819.00
10/07/2016 06:15,2,0.000,ALERT,211.25,299.67,59.917,1475835303,"201051344000890","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,576698.3,576698.3,4050,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835327,1093820.00
10/07/2016 06:15,2,0.000,ALERT,211.48,299.37,59.938,1475835303,"201051344000438","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,578140.6,578140.6,4052,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475835329,1093821.00
10/07/2016 06:15,2,0.000,ALERT,211.48,298.47,59.922,1475835303,"201051344000417","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,568938.8,568938.8,4060,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835330,1093822.00
10/07/2016 06:15,2,0.000,ALERT,210.57,298.77,59.959,1475835303,"274151322000083","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,828301.6,828301.6,4040,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835332,1093823.00
10/07/2016 06:15,2,0.000,ALERT,210.80,298.17,59.954,1475835303,"274151322000076","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,884436.8,884436.8,4046,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475835334,1093824.00
10/07/2016 06:15,2,0.000,ALERT,211.25,300.57,59.954,1475835303,"201051344000868","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,568410.8,568410.8,4054,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835336,1093825.00
10/07/2016 06:15,2,0.000,ALERT,210.35,299.07,59.954,1475835303,"274151322000095","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,875515.6,875515.6,4050,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835338,1093826.00
10/07/2016 06:15,2,0.000,ALERT,211.03,299.37,59.954,1475835303,"201051344000988","219011344069620",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,544017.0,544017.0,4044,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475835339,1093827.00
10/07/2016 06:15,2,0.000,ALERT,211.25,298.17,59.965,1475835303,"201051344001025","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,578471.4,578471.4,4047,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835341,1093828.00
10/07/2016 06:15,2,0.000,ALERT,211.25,299.97,59.954,1475835303,"201051344000458","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,575867.1,575867.1,4059,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835343,1093829.00
10/07/2016 06:15,2,0.000,ALERT,211.70,299.67,59.959,1475835303,"201051344000853","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,575142.4,575142.4,4064,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835345,1093830.00
10/07/2016 06:15,2,0.000,ALERT,211.70,299.37,59.954,1475835303,"201051344000685","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,577298.6,577298.6,4058,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475835347,1093831.00
10/07/2016 06:15,2,0.000,ALERT,211.48,298.77,60.002,1475835303,"201051344000917","219011344069620",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,574206.2,574206.2,4051,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835348,1093832.00
10/07/2016 06:15,2,0.000,ALERT,211.70,299.37,59.991,1475835303,"201051344001145","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,579466.9,579466.9,4057,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835350,1093833.00
10/07/2016 06:15,2,0.000,ALERT,211.48,298.17,59.965,1475835303,"201051344000651","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,572670.0,572670.0,4047,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835352,1093834.00
10/07/2016 06:15,2,0.000,ALERT,209.90,297.87,59.975,1475835303,"274151322000088","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,796804.3,796804.3,4030,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835354,1093835.00
10/07/2016 06:15,2,0.000,ALERT,211.03,297.26,59.965,1475835303,"274151322000068","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,689756.1,689756.1,4110,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835356,1093836.00
10/07/2016 06:15,2,0.000,ALERT,211.03,299.07,59.928,1475835303,"201051344001135","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,568798.4,568798.4,4044,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835358,1093837.00
10/07/2016 06:15,2,0.000,ALERT,211.03,300.27,59.965,1475835303,"201051344000594","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,580320.9,580320.9,4052,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835359,1093838.00
10/07/2016 06:15,2,0.000,ALERT,211.25,298.47,59.965,1475835303,"201051344001203","219011344069620",0.00,17.80,0,297.26,302.68,0.0,0.0,0.000,577064.5,577064.5,4054,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835361,1093839.00
10/07/2016 06:15,2,0.000,ALERT,210.12,297.87,59.954,1475835303,"274151322000054","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,813114.4,813114.4,4028,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835363,1093840.00
10/07/2016 06:15,2,0.000,ALERT,211.48,299.67,59.970,1475835303,"201051344000867","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,567496.6,567496.6,4057,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835365,1093841.00
10/07/2016 06:15,2,0.000,ALERT,211.25,298.47,59.965,1475835303,"201051344001093","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,573484.8,573484.8,4059,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475835367,1093842.00
10/07/2016 06:15,2,0.000,ALERT,211.03,299.67,59.944,1475835303,"201051344000900","219011344069620",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,584399.3,584399.3,4062,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475835369,1093843.00
10/07/2016 06:15,2,0.000,ALERT,211.25,299.07,59.965,1475835303,"201051344000648","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,572877.2,572877.2,4051,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835370,1093844.00
10/07/2016 06:15,2,0.000,ALERT,211.25,299.97,59.965,1475835303,"201051344000569","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,584294.2,584294.2,4052,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835372,1093845.00
10/07/2016 06:15,2,0.000,ALERT,211.25,299.97,59.965,1475835303,"201051344000983","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,576941.8,576941.8,4060,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475835374,1093846.00
10/07/2016 06:15,2,0.000,ALERT,211.25,299.37,59.986,1475835303,"201051344001158","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,568259.5,568259.5,4054,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835376,1093847.00
10/07/2016 06:15,2,0.000,ALERT,211.70,300.27,59.959,1475835303,"201051344000576","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,575855.0,575855.0,4063,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835378,1093848.00
10/07/2016 06:15,2,0.000,ALERT,210.12,296.66,59.954,1475835303,"274151322000087","219011344069620",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,785029.8,785029.8,4074,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475835379,1093849.00
10/07/2016 06:30,2,0.000,ALERT,212.16,300.57,59.991,1475836203,"201051344000645","219011344069620",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,575321.9,575321.9,4062,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836205,1093850.00
10/07/2016 06:30,2,0.000,ALERT,211.03,299.37,59.991,1475836203,"274151322000085","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,812476.1,812476.1,4031,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836206,1093851.00
10/07/2016 06:30,2,0.000,ALERT,212.16,300.27,59.991,1475836203,"201051344000633","219011344069620",0.00,17.80,0,295.46,301.47,0.0,0.0,0.000,566999.0,566999.0,4059,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475836208,1093852.00
10/07/2016 06:30,2,0.000,ALERT,211.93,300.57,59.991,1475836203,"201051344000469","219011344069620",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,569667.3,569667.3,4063,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836210,1093853.00
10/07/2016 06:30,2,0.000,ALERT,211.25,299.07,59.991,1475836203,"201051344000646","219011344069620",0.00,17.80,0,295.16,300.87,0.0,0.0,0.000,569647.9,569647.9,4051,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836212,1093854.00
10/07/2016 06:30,2,0.000,ALERT,210.57,299.37,60.002,1475836203,"274151322000052","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,835947.0,835947.0,4038,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836214,1093855.00
10/07/2016 06:30,2,0.000,ALERT,211.48,299.37,60.007,1475836203,"201051344000585","219011344069620",0.00,18.30,0,295.46,301.47,0.0,0.0,0.000,579970.4,579970.4,4056,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836215,1093856.00
10/07/2016 06:30,2,0.000,ALERT,211.25,299.07,60.002,1475836203,"201051344001230","219011344069620",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,572492.6,572492.6,4061,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836217,1093857.00
10/07/2016 06:30,2,0.000,ALERT,211.70,299.67,60.007,1475836203,"201051344000582","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,565252.8,565252.8,4052,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836219,1093858.00
10/07/2016 06:30,2,0.000,ALERT,211.03,298.47,60.007,1475836203,"201051344000955","219011344069620",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,579459.2,579459.2,4052,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836221,1093859.00
10/07/2016 06:30,2,0.000,ALERT,210.80,298.17,60.023,1475836203,"274151322000094","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,689157.1,689157.1,4112,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836223,1093860.00
10/07/2016 06:30,2,0.000,ALERT,211.70,301.17,59.996,1475836203,"201051344000579","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,584239.6,584239.6,4050,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836224,1093861.00
10/07/2016 06:30,2,0.000,ALERT,211.48,299.67,59.996,1475836203,"201051344000890","219011344069620",0.00,18.30,0,296.36,302.07,0.0,0.0,0.000,576698.3,576698.3,4052,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836226,1093862.00
10/07/2016 06:30,2,0.000,ALERT,211.70,299.37,59.996,1475836203,"201051344000438","219011344069620",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,578140.6,578140.6,4054,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475836228,1093863.00
10/07/2016 06:30,2,0.000,ALERT,211.70,298.77,60.023,1475836203,"201051344000417","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,568938.8,568938.8,4062,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836230,1093864.00
10/07/2016 06:30,2,0.000,ALERT,211.03,299.97,59.996,1475836203,"274151322000083","219011344069620",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,828301.6,828301.6,4042,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475836232,1093865.00
10/07/2016 06:30,2,0.000,ALERT,211.48,299.07,60.023,1475836203,"274151322000076","219011344069620",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,884436.8,884436.8,4048,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475836233,1093866.00
10/07/2016 06:30,2,0.000,ALERT,211.48,301.47,60.034,1475836203,"201051344000868","219011344069620",0.00,18.00,0,297.87,302.98,0.0,0.0,0.000,568410.8,568410.8,4056,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836235,1093867.00
10/07/2016 06:30,2,0.000,ALERT,210.80,299.97,59.991,1475836203,"274151322000095","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,875515.6,875515.6,4052,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836237,1093868.00
10/07/2016 06:30,2,0.000,ALERT,211.48,300.57,59.991,1475836203,"201051344000988","219011344069620",0.00,18.00,0,294.56,301.77,0.0,0.0,0.000,544017.0,544017.0,4046,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836239,1093869.00
10/07/2016 06:30,2,0.000,ALERT,211.25,298.47,59.981,1475836203,"201051344001025","219011344069620",0.00,17.50,0,295.46,301.47,0.0,0.0,0.000,578471.4,578471.4,4049,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836241,1093870.00
10/07/2016 06:30,2,0.000,ALERT,211.48,300.57,59.991,1475836203,"201051344000458","219011344069620",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,575867.1,575867.1,4061,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836242,1093871.00
10/07/2016 06:30,2,0.000,ALERT,212.16,300.27,59.991,1475836203,"201051344000853","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,575142.4,575142.4,4066,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836244,1093872.00
10/07/2016 06:30,2,0.000,ALERT,211.70,299.37,59.986,1475836203,"201051344000685","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,577298.6,577298.6,4060,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475836246,1093873.00
10/07/2016 06:30,2,0.000,ALERT,211.70,298.77,59.986,1475836203,"201051344000917","219011344069620",0.00,19.00,0,294.56,300.57,0.0,0.0,0.000,574206.2,574206.2,4053,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836248,1093874.00
10/07/2016 06:30,2,0.000,ALERT,211.70,299.37,59.986,1475836203,"201051344001145","219011344069620",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,579466.9,579466.9,4059,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836250,1093875.00
10/07/2016 06:30,2,0.000,ALERT,211.48,298.47,59.981,1475836203,"201051344000651","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,572670.0,572670.0,4049,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836252,1093876.00
10/07/2016 06:30,2,0.000,ALERT,210.35,299.37,59.959,1475836203,"274151322000088","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,796804.3,796804.3,4032,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836254,1093877.00
10/07/2016 06:30,2,0.000,ALERT,211.25,297.87,60.007,1475836203,"274151322000068","219011344069620",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,689756.1,689756.1,4112,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836255,1093878.00
10/07/2016 06:30,2,0.000,ALERT,211.03,299.37,59.965,1475836203,"201051344001135","219011344069620",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,568798.4,568798.4,4046,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836257,1093879.00
10/07/2016 06:30,2,0.000,ALERT,211.25,301.47,59.981,1475836203,"201051344000594","219011344069620",0.00,17.80,0,296.96,302.68,0.0,0.0,0.000,580320.9,580320.9,4054,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836259,1093880.00
10/07/2016 06:30,2,0.000,ALERT,211.48,299.07,59.970,1475836203,"201051344001203","219011344069620",0.00,17.80,0,295.76,302.68,0.0,0.0,0.000,577064.5,577064.5,4056,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836261,1093881.00
10/07/2016 06:30,2,0.000,ALERT,210.57,299.07,59.970,1475836203,"274151322000054","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,813114.4,813114.4,4030,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836263,1093882.00
10/07/2016 06:30,2,0.000,ALERT,211.70,300.57,59.991,1475836203,"201051344000867","219011344069620",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,567496.6,567496.6,4059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836264,1093883.00
10/07/2016 06:30,2,0.000,ALERT,211.48,299.37,59.959,1475836203,"201051344001093","219011344069620",0.00,18.70,0,295.76,301.17,0.0,0.0,0.000,573484.8,573484.8,4061,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836266,1093884.00
10/07/2016 06:30,2,0.000,ALERT,211.48,300.87,59.996,1475836203,"201051344000900","219011344069620",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,584399.3,584399.3,4064,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836268,1093885.00
10/07/2016 06:30,2,0.000,ALERT,211.93,299.97,59.975,1475836203,"201051344000648","219011344069620",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,572877.2,572877.2,4053,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475836270,1093886.00
10/07/2016 06:30,2,0.000,ALERT,211.70,301.17,59.954,1475836203,"201051344000569","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,584294.2,584294.2,4054,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475836272,1093887.00
10/07/2016 06:30,2,0.000,ALERT,211.70,301.17,59.954,1475836203,"201051344000983","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,576941.8,576941.8,4062,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836273,1093888.00
10/07/2016 06:30,2,0.000,ALERT,211.70,300.57,59.949,1475836203,"201051344001158","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,568259.5,568259.5,4056,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836275,1093889.00
10/07/2016 06:30,2,0.000,ALERT,212.16,301.17,59.944,1475836203,"201051344000576","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,575855.0,575855.0,4065,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475836277,1093890.00
10/07/2016 06:30,2,0.000,ALERT,210.80,298.17,59.933,1475836203,"274151322000087","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,785029.8,785029.8,4076,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475836279,1093891.00
10/07/2016 06:45,2,0.000,ALERT,211.93,300.57,59.965,1475837103,"201051344000645","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,575321.9,575321.9,4064,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837105,1093892.00
10/07/2016 06:45,2,0.000,ALERT,211.48,299.67,59.954,1475837103,"274151322000085","219011344069620",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,812476.1,812476.1,4033,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837107,1093893.00
10/07/2016 06:45,2,0.000,ALERT,212.16,300.57,59.965,1475837103,"201051344000633","219011344069620",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,566999.0,566999.0,4061,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837109,1093894.00
10/07/2016 06:45,2,0.000,ALERT,211.70,300.57,59.965,1475837103,"201051344000469","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,569667.3,569667.3,4065,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837111,1093895.00
10/07/2016 06:45,2,0.000,ALERT,210.35,298.17,59.965,1475837103,"201051344000646","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,569647.9,569647.9,4053,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837113,1093896.00
10/07/2016 06:45,2,0.000,ALERT,211.03,298.77,59.949,1475837103,"274151322000052","219011344069620",0.00,19.30,0,295.46,302.07,0.0,0.0,0.000,835947.0,835947.0,4040,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475837115,1093897.00
10/07/2016 06:45,2,0.000,ALERT,211.03,298.77,59.949,1475837103,"201051344000585","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,579970.4,579970.4,4058,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837117,1093898.00
10/07/2016 06:45,2,0.000,ALERT,210.80,299.07,59.965,1475837103,"201051344001230","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,572492.6,572492.6,4063,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837118,1093899.00
10/07/2016 06:45,2,0.000,ALERT,211.25,299.37,59.959,1475837103,"201051344000582","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,565252.8,565252.8,4054,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837120,1093900.00
10/07/2016 06:45,2,0.000,ALERT,210.35,298.47,59.944,1475837103,"201051344000955","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,579459.2,579459.2,4054,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837122,1093901.00
10/07/2016 06:45,2,0.000,ALERT,211.48,299.07,59.959,1475837103,"274151322000094","219011344069620",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,689157.1,689157.1,4114,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837124,1093902.00
10/07/2016 06:45,2,0.000,ALERT,211.48,301.47,59.991,1475837103,"201051344000579","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,584239.6,584239.6,4052,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475837126,1093903.00
10/07/2016 06:45,2,0.000,ALERT,210.57,299.07,60.012,1475837103,"201051344000890","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,576698.3,576698.3,4054,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837127,1093904.00
10/07/2016 06:45,2,0.000,ALERT,210.80,298.77,59.959,1475837103,"201051344000438","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,578140.6,578140.6,4056,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475837129,1093905.00
10/07/2016 06:45,2,0.000,ALERT,210.80,297.87,59.965,1475837103,"201051344000417","219011344069620",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,568938.8,568938.8,4064,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837131,1093906.00
10/07/2016 06:45,2,0.000,ALERT,211.25,299.67,59.965,1475837103,"274151322000083","219011344069620",0.00,18.70,0,295.76,302.37,0.0,0.0,0.000,828301.6,828301.6,4044,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837133,1093907.00
10/07/2016 06:45,2,0.000,ALERT,211.70,300.27,59.986,1475837103,"274151322000076","219011344069620",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,884436.8,884436.8,4050,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475837134,1093908.00
10/07/2016 06:45,2,0.000,ALERT,211.48,301.47,59.954,1475837103,"201051344000868","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,568410.8,568410.8,4058,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837136,1093909.00
10/07/2016 06:45,2,0.000,ALERT,211.03,300.27,59.965,1475837103,"274151322000095","219011344069620",0.00,18.30,0,296.96,302.68,0.0,0.0,0.000,875515.6,875515.6,4054,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837138,1093910.00
10/07/2016 06:45,2,0.000,ALERT,211.25,300.57,60.002,1475837103,"201051344000988","219011344069620",0.00,18.00,0,295.76,302.07,0.0,0.0,0.000,544017.0,544017.0,4048,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475837140,1093911.00
10/07/2016 06:45,2,0.000,ALERT,210.57,297.87,59.965,1475837103,"201051344001025","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,578471.4,578471.4,4051,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837142,1093912.00
10/07/2016 06:45,2,0.000,ALERT,211.25,300.57,59.965,1475837103,"201051344000458","219011344069620",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,575867.1,575867.1,4063,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475837144,1093913.00
10/07/2016 06:45,2,0.000,ALERT,211.93,300.57,59.933,1475837103,"201051344000853","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,575142.4,575142.4,4068,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837145,1093914.00
10/07/2016 06:45,2,0.000,ALERT,210.80,298.47,59.981,1475837103,"201051344000685","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,577298.6,577298.6,4062,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837147,1093915.00
10/07/2016 06:45,2,0.000,ALERT,210.57,297.87,59.970,1475837103,"201051344000917","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,574206.2,574206.2,4055,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837149,1093916.00
10/07/2016 06:45,2,0.000,ALERT,211.03,298.77,59.959,1475837103,"201051344001145","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,579466.9,579466.9,4061,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475837151,1093917.00
