ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 06:45,2,0.000,ALERT,210.80,297.87,59.965,1475837103,"201051344000651","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,572670.0,572670.0,4051,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837153,1093918.00
10/07/2016 06:45,2,0.000,ALERT,210.80,299.37,59.991,1475837103,"274151322000088","219011344069620",0.00,19.30,0,295.76,301.47,0.0,0.0,0.000,796804.3,796804.3,4034,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837154,1093919.00
10/07/2016 06:45,2,0.000,ALERT,211.70,298.47,59.965,1475837103,"274151322000068","219011344069620",0.00,19.50,0,295.16,300.87,0.0,0.0,0.000,689756.1,689756.1,4114,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837156,1093920.00
10/07/2016 06:45,2,0.000,ALERT,210.35,298.47,59.981,1475837103,"201051344001135","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,568798.4,568798.4,4048,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837158,1093921.00
10/07/2016 06:45,2,0.000,ALERT,211.25,301.47,60.018,1475837103,"201051344000594","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,580320.9,580320.9,4056,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837160,1093922.00
10/07/2016 06:45,2,0.000,ALERT,210.80,298.17,59.975,1475837103,"201051344001203","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,577064.5,577064.5,4058,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837161,1093923.00
10/07/2016 06:45,2,0.000,ALERT,211.03,299.07,59.970,1475837103,"274151322000054","219011344069620",0.00,19.50,0,295.76,302.37,0.0,0.0,0.000,813114.4,813114.4,4032,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475837163,1093924.00
10/07/2016 06:45,2,0.000,ALERT,211.70,300.57,59.965,1475837103,"201051344000867","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,567496.6,567496.6,4061,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837165,1093925.00
10/07/2016 06:45,2,0.000,ALERT,210.57,298.47,59.975,1475837103,"201051344001093","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,573484.8,573484.8,4063,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475837167,1093926.00
10/07/2016 06:45,2,0.000,ALERT,211.25,300.57,59.965,1475837103,"201051344000900","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,584399.3,584399.3,4066,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475837169,1093927.00
10/07/2016 06:45,2,0.000,ALERT,211.70,299.97,59.970,1475837103,"201051344000648","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,572877.2,572877.2,4055,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837170,1093928.00
10/07/2016 06:45,2,0.000,ALERT,211.48,300.87,59.996,1475837103,"201051344000569","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,584294.2,584294.2,4056,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837172,1093929.00
10/07/2016 06:45,2,0.000,ALERT,211.48,300.87,59.965,1475837103,"201051344000983","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,576941.8,576941.8,4064,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837174,1093930.00
10/07/2016 06:45,2,0.000,ALERT,211.48,300.27,59.965,1475837103,"201051344001158","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,568259.5,568259.5,4058,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837176,1093931.00
10/07/2016 06:45,2,0.000,ALERT,211.93,301.17,59.965,1475837103,"201051344000576","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,575855.0,575855.0,4067,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837178,1093932.00
10/07/2016 06:45,2,0.000,ALERT,211.25,298.17,59.959,1475837103,"274151322000087","219011344069620",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,785029.8,785029.8,4078,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475837180,1093933.00
10/07/2016 07:00,2,0.000,ALERT,212.16,301.47,59.938,1475838003,"201051344000645","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,575321.9,575321.9,4066,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838005,1093934.00
10/07/2016 07:00,2,0.000,ALERT,211.25,299.67,59.949,1475838003,"274151322000085","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,812476.1,812476.1,4035,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838007,1093935.00
10/07/2016 07:00,2,0.000,ALERT,212.38,301.17,59.965,1475838003,"201051344000633","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,566999.0,566999.0,4063,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838009,1093936.00
10/07/2016 07:00,2,0.000,ALERT,211.93,301.47,59.965,1475838003,"201051344000469","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,569667.3,569667.3,4067,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838011,1093937.00
10/07/2016 07:00,2,0.000,ALERT,211.25,299.67,59.970,1475838003,"201051344000646","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,569647.9,569647.9,4055,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838013,1093938.00
10/07/2016 07:00,2,0.000,ALERT,211.03,299.07,59.965,1475838003,"274151322000052","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,835947.0,835947.0,4042,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838014,1093939.00
10/07/2016 07:00,2,0.000,ALERT,211.70,299.67,59.970,1475838003,"201051344000585","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,579970.4,579970.4,4060,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838016,1093940.00
10/07/2016 07:00,2,0.000,ALERT,211.48,299.97,59.981,1475838003,"201051344001230","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,572492.6,572492.6,4065,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838018,1093941.00
10/07/2016 07:00,2,0.000,ALERT,211.93,300.27,59.975,1475838003,"201051344000582","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,565252.8,565252.8,4056,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838020,1093942.00
10/07/2016 07:00,2,0.000,ALERT,211.25,299.67,59.981,1475838003,"201051344000955","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,579459.2,579459.2,4056,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838021,1093943.00
10/07/2016 07:00,2,0.000,ALERT,211.25,299.07,59.986,1475838003,"274151322000094","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,689157.1,689157.1,4116,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838023,1093944.00
10/07/2016 07:00,2,0.000,ALERT,211.70,301.77,59.981,1475838003,"201051344000579","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,584239.6,584239.6,4054,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838025,1093945.00
10/07/2016 07:00,2,0.000,ALERT,211.48,299.97,60.018,1475838003,"201051344000890","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,576698.3,576698.3,4056,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838027,1093946.00
10/07/2016 07:00,2,0.000,ALERT,211.48,299.37,59.965,1475838003,"201051344000438","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,578140.6,578140.6,4058,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838029,1093947.00
10/07/2016 07:00,2,0.000,ALERT,211.70,299.07,59.975,1475838003,"201051344000417","219011344069620",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,568938.8,568938.8,4066,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838031,1093948.00
10/07/2016 07:00,2,0.000,ALERT,211.25,299.37,59.933,1475838003,"274151322000083","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,828301.6,828301.6,4046,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838033,1093949.00
10/07/2016 07:00,2,0.000,ALERT,211.70,299.07,59.965,1475838003,"274151322000076","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,884436.8,884436.8,4052,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838034,1093950.00
10/07/2016 07:00,2,0.000,ALERT,211.48,301.77,59.970,1475838003,"201051344000868","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,568410.8,568410.8,4060,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838036,1093951.00
10/07/2016 07:00,2,0.000,ALERT,211.03,300.27,59.970,1475838003,"274151322000095","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,875515.6,875515.6,4056,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838038,1093952.00
10/07/2016 07:00,2,0.000,ALERT,211.48,300.87,59.954,1475838003,"201051344000988","219011344069620",0.00,18.30,0,296.06,302.37,0.0,0.0,0.000,544017.0,544017.0,4050,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838040,1093953.00
10/07/2016 07:00,2,0.000,ALERT,211.48,298.77,59.970,1475838003,"201051344001025","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,578471.4,578471.4,4053,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838042,1093954.00
10/07/2016 07:00,2,0.000,ALERT,211.70,301.47,59.986,1475838003,"201051344000458","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,575867.1,575867.1,4065,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838043,1093955.00
10/07/2016 07:00,2,0.000,ALERT,212.38,301.17,59.959,1475838003,"201051344000853","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,575142.4,575142.4,4070,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838045,1093956.00
10/07/2016 07:00,2,0.000,ALERT,211.70,299.37,59.965,1475838003,"201051344000685","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,577298.6,577298.6,4064,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838047,1093957.00
10/07/2016 07:00,2,0.000,ALERT,211.48,298.77,59.959,1475838003,"201051344000917","219011344069620",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,574206.2,574206.2,4057,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838049,1093958.00
10/07/2016 07:00,2,0.000,ALERT,211.70,299.37,59.959,1475838003,"201051344001145","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,579466.9,579466.9,4063,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838051,1093959.00
10/07/2016 07:00,2,0.000,ALERT,211.48,298.47,59.959,1475838003,"201051344000651","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,572670.0,572670.0,4053,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838052,1093960.00
10/07/2016 07:00,2,0.000,ALERT,210.80,299.37,59.954,1475838003,"274151322000088","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,796804.3,796804.3,4036,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838054,1093961.00
10/07/2016 07:00,2,0.000,ALERT,211.70,298.47,59.954,1475838003,"274151322000068","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,689756.1,689756.1,4116,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838056,1093962.00
10/07/2016 07:00,2,0.000,ALERT,211.03,299.37,59.970,1475838003,"201051344001135","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,568798.4,568798.4,4050,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838058,1093963.00
10/07/2016 07:00,2,0.000,ALERT,211.48,302.07,59.965,1475838003,"201051344000594","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,580320.9,580320.9,4058,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838060,1093964.00
10/07/2016 07:00,2,0.000,ALERT,211.48,298.77,60.002,1475838003,"201051344001203","219011344069620",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,577064.5,577064.5,4060,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838061,1093965.00
10/07/2016 07:00,2,0.000,ALERT,210.80,299.67,59.981,1475838003,"274151322000054","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,813114.4,813114.4,4034,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838063,1093966.00
10/07/2016 07:00,2,0.000,ALERT,211.93,301.17,59.917,1475838003,"201051344000867","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,567496.6,567496.6,4063,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838065,1093967.00
10/07/2016 07:00,2,0.000,ALERT,211.48,299.07,59.944,1475838003,"201051344001093","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,573484.8,573484.8,4065,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838067,1093968.00
10/07/2016 07:00,2,0.000,ALERT,211.70,301.17,59.986,1475838003,"201051344000900","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,584399.3,584399.3,4068,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838069,1093969.00
10/07/2016 07:00,2,0.000,ALERT,211.93,300.87,59.928,1475838003,"201051344000648","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,572877.2,572877.2,4057,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838070,1093970.00
10/07/2016 07:00,2,0.000,ALERT,211.70,301.77,59.944,1475838003,"201051344000569","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,584294.2,584294.2,4058,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838072,1093971.00
10/07/2016 07:00,2,0.000,ALERT,211.70,301.47,59.917,1475838003,"201051344000983","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,576941.8,576941.8,4066,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838074,1093972.00
10/07/2016 07:00,2,0.000,ALERT,211.93,300.87,59.965,1475838003,"201051344001158","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,568259.5,568259.5,4060,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838076,1093973.00
10/07/2016 07:00,2,0.000,ALERT,212.16,301.77,59.944,1475838003,"201051344000576","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,575855.0,575855.0,4069,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838078,1093974.00
10/07/2016 07:00,2,0.000,ALERT,211.25,298.47,59.944,1475838003,"274151322000087","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,785029.8,785029.8,4080,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838079,1093975.00
10/07/2016 07:15,2,0.000,ALERT,211.93,300.57,59.981,1475838903,"201051344000645","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,575321.9,575321.9,4068,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838905,1093976.00
10/07/2016 07:15,2,0.000,ALERT,211.03,299.07,59.986,1475838903,"274151322000085","219011344069620",0.00,19.30,0,296.96,305.38,0.0,0.0,0.000,812476.1,812476.1,4037,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838907,1093977.00
10/07/2016 07:15,2,0.000,ALERT,211.93,300.57,59.954,1475838903,"201051344000633","219011344069620",0.00,17.80,0,296.96,302.37,0.0,0.0,0.000,566999.0,566999.0,4065,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838909,1093978.00
10/07/2016 07:15,2,0.000,ALERT,211.48,300.57,59.986,1475838903,"201051344000469","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,569667.3,569667.3,4069,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838910,1093979.00
10/07/2016 07:15,2,0.000,ALERT,210.80,299.07,60.002,1475838903,"201051344000646","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,569647.9,569647.9,4057,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838912,1093980.00
10/07/2016 07:15,2,0.000,ALERT,210.57,298.47,59.949,1475838903,"274151322000052","219011344069620",0.00,19.30,0,296.66,305.38,0.0,0.0,0.000,835947.0,835947.0,4044,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838914,1093981.00
10/07/2016 07:15,2,0.000,ALERT,211.25,299.67,59.981,1475838903,"201051344000585","219011344069620",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,579970.4,579970.4,4062,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838916,1093982.00
10/07/2016 07:15,2,0.000,ALERT,211.03,299.67,60.018,1475838903,"201051344001230","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,572492.6,572492.6,4067,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838917,1093983.00
10/07/2016 07:15,2,0.000,ALERT,211.48,299.97,59.986,1475838903,"201051344000582","219011344069620",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,565252.8,565252.8,4058,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838919,1093984.00
10/07/2016 07:15,2,0.000,ALERT,210.80,299.37,59.975,1475838903,"201051344000955","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,579459.2,579459.2,4058,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838921,1093985.00
10/07/2016 07:15,2,0.000,ALERT,211.03,298.77,59.975,1475838903,"274151322000094","219011344069620",0.00,18.70,0,296.36,304.78,0.0,0.0,0.000,689157.1,689157.1,4118,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838923,1093986.00
10/07/2016 07:15,2,0.000,ALERT,211.48,301.17,59.981,1475838903,"201051344000579","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,584239.6,584239.6,4056,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838925,1093987.00
10/07/2016 07:15,2,0.000,ALERT,211.03,299.67,59.975,1475838903,"201051344000890","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,576698.3,576698.3,4058,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838926,1093988.00
10/07/2016 07:15,2,0.000,ALERT,211.48,299.37,59.981,1475838903,"201051344000438","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,578140.6,578140.6,4060,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838928,1093989.00
10/07/2016 07:15,2,0.000,ALERT,211.48,299.07,59.970,1475838903,"201051344000417","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,568938.8,568938.8,4068,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838930,1093990.00
10/07/2016 07:15,2,0.000,ALERT,211.03,299.37,59.975,1475838903,"274151322000083","219011344069620",0.00,19.00,0,297.26,305.68,0.0,0.0,0.000,828301.6,828301.6,4048,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838932,1093991.00
10/07/2016 07:15,2,0.000,ALERT,211.48,298.77,59.981,1475838903,"274151322000076","219011344069620",0.00,19.00,0,296.96,305.68,0.0,0.0,0.000,884436.8,884436.8,4054,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838933,1093992.00
10/07/2016 07:15,2,0.000,ALERT,211.48,301.47,59.981,1475838903,"201051344000868","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,568410.8,568410.8,4062,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838935,1093993.00
10/07/2016 07:15,2,0.000,ALERT,211.03,299.97,59.975,1475838903,"274151322000095","219011344069620",0.00,18.70,0,298.17,306.28,0.0,0.0,0.000,875515.6,875515.6,4058,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838937,1093994.00
10/07/2016 07:15,2,0.000,ALERT,211.48,300.57,59.981,1475838903,"201051344000988","219011344069620",0.00,18.30,0,296.36,302.68,0.0,0.0,0.000,544017.0,544017.0,4052,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838939,1093995.00
10/07/2016 07:15,2,0.000,ALERT,211.03,298.77,59.981,1475838903,"201051344001025","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,578471.4,578471.4,4055,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838941,1093996.00
10/07/2016 07:15,2,0.000,ALERT,211.48,300.87,59.986,1475838903,"201051344000458","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,575867.1,575867.1,4067,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838943,1093997.00
10/07/2016 07:15,2,0.000,ALERT,212.16,301.17,59.975,1475838903,"201051344000853","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,575142.4,575142.4,4072,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838945,1093998.00
10/07/2016 07:15,2,0.000,ALERT,211.48,299.37,59.975,1475838903,"201051344000685","219011344069620",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,577298.6,577298.6,4066,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838946,1093999.00
10/07/2016 07:15,2,0.000,ALERT,211.25,298.77,60.023,1475838903,"201051344000917","219011344069620",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,574206.2,574206.2,4059,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838948,1094000.00
10/07/2016 07:15,2,0.000,ALERT,211.48,299.67,59.975,1475838903,"201051344001145","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,579466.9,579466.9,4065,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838950,1094001.00
10/07/2016 07:15,2,0.000,ALERT,211.48,298.77,60.002,1475838903,"201051344000651","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,572670.0,572670.0,4055,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838952,1094002.00
10/07/2016 07:15,2,0.000,ALERT,210.57,298.77,59.981,1475838903,"274151322000088","219011344069620",0.00,19.50,0,296.96,304.78,0.0,0.0,0.000,796804.3,796804.3,4038,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838954,1094003.00
10/07/2016 07:15,2,0.000,ALERT,211.48,298.17,59.975,1475838903,"274151322000068","219011344069620",0.00,19.50,0,296.36,304.18,0.0,0.0,0.000,689756.1,689756.1,4118,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838956,1094004.00
10/07/2016 07:15,2,0.000,ALERT,211.03,299.37,59.981,1475838903,"201051344001135","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,568798.4,568798.4,4052,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838958,1094005.00
10/07/2016 07:15,2,0.000,ALERT,211.25,301.47,59.944,1475838903,"201051344000594","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,580320.9,580320.9,4060,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838960,1094006.00
10/07/2016 07:15,2,0.000,ALERT,211.25,298.77,59.981,1475838903,"201051344001203","219011344069620",0.00,18.30,0,297.26,302.68,0.0,0.0,0.000,577064.5,577064.5,4062,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838961,1094007.00
10/07/2016 07:15,2,0.000,ALERT,210.80,299.67,59.996,1475838903,"274151322000054","219011344069620",0.00,19.50,0,296.66,305.38,0.0,0.0,0.000,813114.4,813114.4,4036,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838963,1094008.00
10/07/2016 07:15,2,0.000,ALERT,211.70,300.87,59.981,1475838903,"201051344000867","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,567496.6,567496.6,4065,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838965,1094009.00
10/07/2016 07:15,2,0.000,ALERT,211.25,299.07,60.002,1475838903,"201051344001093","219011344069620",0.00,19.00,0,296.96,300.57,0.0,0.0,0.000,573484.8,573484.8,4067,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838967,1094010.00
10/07/2016 07:15,2,0.000,ALERT,211.48,301.17,59.981,1475838903,"201051344000900","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,584399.3,584399.3,4070,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838968,1094011.00
10/07/2016 07:15,2,0.000,ALERT,211.70,300.27,59.986,1475838903,"201051344000648","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,572877.2,572877.2,4059,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838970,1094012.00
10/07/2016 07:15,2,0.000,ALERT,211.70,301.17,59.986,1475838903,"201051344000569","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,584294.2,584294.2,4060,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838972,1094013.00
10/07/2016 07:15,2,0.000,ALERT,211.70,301.17,59.986,1475838903,"201051344000983","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,576941.8,576941.8,4068,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475838974,1094014.00
10/07/2016 07:15,2,0.000,ALERT,211.48,300.57,59.986,1475838903,"201051344001158","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,568259.5,568259.5,4062,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838976,1094015.00
10/07/2016 07:15,2,0.000,ALERT,211.70,300.87,59.949,1475838903,"201051344000576","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,575855.0,575855.0,4071,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838978,1094016.00
10/07/2016 07:15,2,0.000,ALERT,211.03,299.07,59.981,1475838903,"274151322000087","219011344069620",0.00,19.80,0,296.36,304.78,0.0,0.0,0.000,785029.8,785029.8,4082,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475838980,1094017.00
10/07/2016 07:30,2,0.000,ALERT,212.38,301.17,60.007,1475839805,"201051344000645","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,575321.9,575321.9,4070,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839807,1094018.00
10/07/2016 07:30,2,0.000,ALERT,211.48,299.67,60.002,1475839805,"274151322000085","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,812476.1,812476.1,4039,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839808,1094019.00
10/07/2016 07:30,2,0.000,ALERT,212.38,300.87,60.012,1475839805,"201051344000633","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,566999.0,566999.0,4067,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839810,1094020.00
10/07/2016 07:30,2,0.000,ALERT,211.93,300.87,60.007,1475839805,"201051344000469","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,569667.3,569667.3,4071,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839812,1094021.00
10/07/2016 07:30,2,0.000,ALERT,211.03,299.07,60.002,1475839805,"201051344000646","219011344069620",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,569647.9,569647.9,4059,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839814,1094022.00
10/07/2016 07:30,2,0.000,ALERT,211.03,300.27,60.034,1475839805,"274151322000052","219011344069620",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,835947.0,835947.0,4046,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839816,1094023.00
10/07/2016 07:30,2,0.000,ALERT,211.70,299.67,60.018,1475839805,"201051344000585","219011344069620",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,579970.4,579970.4,4064,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475839817,1094024.00
10/07/2016 07:30,2,0.000,ALERT,211.48,299.67,60.028,1475839805,"201051344001230","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,572492.6,572492.6,4069,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839819,1094025.00
10/07/2016 07:30,2,0.000,ALERT,212.16,300.27,59.996,1475839805,"201051344000582","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,565252.8,565252.8,4060,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475839821,1094026.00
10/07/2016 07:30,2,0.000,ALERT,211.25,299.67,60.034,1475839805,"201051344000955","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,579459.2,579459.2,4060,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839823,1094027.00
10/07/2016 07:30,2,0.000,ALERT,211.25,299.37,60.002,1475839805,"274151322000094","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,689157.1,689157.1,4120,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839825,1094028.00
10/07/2016 07:30,2,0.000,ALERT,211.93,301.77,59.965,1475839805,"201051344000579","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,584239.6,584239.6,4058,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839826,1094029.00
10/07/2016 07:30,2,0.000,ALERT,211.48,299.67,59.991,1475839805,"201051344000890","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,576698.3,576698.3,4060,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839828,1094030.00
10/07/2016 07:30,2,0.000,ALERT,211.48,299.37,60.007,1475839805,"201051344000438","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,578140.6,578140.6,4062,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475839830,1094031.00
10/07/2016 07:30,2,0.000,ALERT,211.70,299.07,59.996,1475839805,"201051344000417","219011344069620",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,568938.8,568938.8,4070,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839832,1094032.00
10/07/2016 07:30,2,0.000,ALERT,211.48,299.37,60.023,1475839805,"274151322000083","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,828301.6,828301.6,4050,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475839834,1094033.00
10/07/2016 07:30,2,0.000,ALERT,211.93,299.67,60.002,1475839805,"274151322000076","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,884436.8,884436.8,4056,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839836,1094034.00
10/07/2016 07:30,2,0.000,ALERT,211.70,301.77,60.002,1475839805,"201051344000868","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,568410.8,568410.8,4064,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839838,1094035.00
10/07/2016 07:30,2,0.000,ALERT,211.25,300.57,59.996,1475839805,"274151322000095","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,875515.6,875515.6,4060,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475839839,1094036.00
10/07/2016 07:30,2,0.000,ALERT,211.70,300.87,60.023,1475839805,"201051344000988","219011344069620",0.00,18.30,0,296.66,302.37,0.0,0.0,0.000,544017.0,544017.0,4054,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839841,1094037.00
10/07/2016 07:30,2,0.000,ALERT,211.25,298.47,60.007,1475839805,"201051344001025","219011344069620",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,578471.4,578471.4,4057,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839843,1094038.00
10/07/2016 07:30,2,0.000,ALERT,211.70,301.17,59.965,1475839805,"201051344000458","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,575867.1,575867.1,4069,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839845,1094039.00
10/07/2016 07:30,2,0.000,ALERT,212.38,301.17,59.986,1475839805,"201051344000853","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,575142.4,575142.4,4074,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839847,1094040.00
10/07/2016 07:30,2,0.000,ALERT,211.70,299.37,59.996,1475839805,"201051344000685","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,577298.6,577298.6,4068,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839848,1094041.00
10/07/2016 07:30,2,0.000,ALERT,211.48,298.47,59.991,1475839805,"201051344000917","219011344069620",0.00,19.30,0,295.16,300.87,0.0,0.0,0.000,574206.2,574206.2,4061,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839850,1094042.00
10/07/2016 07:30,2,0.000,ALERT,211.70,299.67,59.996,1475839805,"201051344001145","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,579466.9,579466.9,4067,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839852,1094043.00
10/07/2016 07:30,2,0.000,ALERT,211.48,298.47,59.996,1475839805,"201051344000651","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,572670.0,572670.0,4057,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839854,1094044.00
10/07/2016 07:30,2,0.000,ALERT,210.80,299.37,60.002,1475839805,"274151322000088","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,796804.3,796804.3,4040,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839856,1094045.00
10/07/2016 07:30,2,0.000,ALERT,211.93,298.47,59.991,1475839805,"274151322000068","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,689756.1,689756.1,4120,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839857,1094046.00
10/07/2016 07:30,2,0.000,ALERT,211.03,299.37,59.996,1475839805,"201051344001135","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,568798.4,568798.4,4054,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839859,1094047.00
10/07/2016 07:30,2,0.000,ALERT,211.48,301.77,59.991,1475839805,"201051344000594","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,580320.9,580320.9,4062,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839861,1094048.00
10/07/2016 07:30,2,0.000,ALERT,211.48,298.77,59.991,1475839805,"201051344001203","219011344069620",0.00,18.30,0,296.36,302.98,0.0,0.0,0.000,577064.5,577064.5,4064,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839863,1094049.00
10/07/2016 07:30,2,0.000,ALERT,211.25,299.07,60.023,1475839805,"274151322000054","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,813114.4,813114.4,4038,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839864,1094050.00
10/07/2016 07:30,2,0.000,ALERT,212.16,301.17,59.991,1475839805,"201051344000867","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,567496.6,567496.6,4067,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475839866,1094051.00
10/07/2016 07:30,2,0.000,ALERT,211.25,299.07,60.007,1475839805,"201051344001093","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,573484.8,573484.8,4069,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839868,1094052.00
10/07/2016 07:30,2,0.000,ALERT,211.70,301.47,59.986,1475839805,"201051344000900","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,584399.3,584399.3,4072,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839870,1094053.00
10/07/2016 07:30,2,0.000,ALERT,212.16,300.57,59.986,1475839805,"201051344000648","219011344069620",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,572877.2,572877.2,4061,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839872,1094054.00
10/07/2016 07:30,2,0.000,ALERT,211.70,301.47,59.986,1475839805,"201051344000569","219011344069620",0.00,18.30,0,299.37,303.58,0.0,0.0,0.000,584294.2,584294.2,4062,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475839874,1094055.00
10/07/2016 07:30,2,0.000,ALERT,211.93,301.47,59.991,1475839805,"201051344000983","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,576941.8,576941.8,4070,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839875,1094056.00
10/07/2016 07:30,2,0.000,ALERT,211.93,301.17,60.034,1475839805,"201051344001158","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,568259.5,568259.5,4064,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839877,1094057.00
10/07/2016 07:30,2,0.000,ALERT,212.16,301.47,59.991,1475839805,"201051344000576","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,575855.0,575855.0,4073,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475839879,1094058.00
10/07/2016 07:30,2,0.000,ALERT,211.25,299.37,59.965,1475839805,"274151322000087","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,785029.8,785029.8,4084,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475839881,1094059.00
10/07/2016 07:45,2,0.000,ALERT,212.83,301.77,59.959,1475840703,"201051344000645","219011344069620",0.00,18.70,0,299.07,303.88,0.0,0.0,0.000,575321.9,575321.9,4072,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840705,1094060.00
10/07/2016 07:45,2,0.000,ALERT,211.48,299.67,59.970,1475840703,"274151322000085","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,812476.1,812476.1,4041,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840707,1094061.00
10/07/2016 07:45,2,0.000,ALERT,212.83,301.47,59.965,1475840703,"201051344000633","219011344069620",0.00,18.00,0,297.26,303.58,0.0,0.0,0.000,566999.0,566999.0,4069,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475840709,1094062.00
