ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 07:45,2,0.000,ALERT,212.61,302.07,59.970,1475840703,"201051344000469","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,569667.3,569667.3,4073,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840711,1094063.00
10/07/2016 07:45,2,0.000,ALERT,211.48,300.27,59.965,1475840703,"201051344000646","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,569647.9,569647.9,4061,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840713,1094064.00
10/07/2016 07:45,2,0.000,ALERT,211.25,299.97,59.959,1475840703,"274151322000052","219011344069620",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,835947.0,835947.0,4048,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840714,1094065.00
10/07/2016 07:45,2,0.000,ALERT,212.16,300.57,59.991,1475840703,"201051344000585","219011344069620",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,579970.4,579970.4,4066,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840716,1094066.00
10/07/2016 07:45,2,0.000,ALERT,211.93,300.87,59.975,1475840703,"201051344001230","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,572492.6,572492.6,4071,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840718,1094067.00
10/07/2016 07:45,2,0.000,ALERT,212.38,301.17,60.002,1475840703,"201051344000582","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,565252.8,565252.8,4062,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840720,1094068.00
10/07/2016 07:45,2,0.000,ACTIVE_NO_POWER,211.48,300.57,59.975,1475840703,"201051344000955","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,579459.2,579459.2,4062,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475840722,1094069.00
10/07/2016 07:45,2,0.000,ALERT,211.93,299.37,59.970,1475840703,"274151322000094","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,689157.1,689157.1,4122,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840724,1094070.00
10/07/2016 07:45,2,0.000,ALERT,212.38,302.98,60.002,1475840703,"201051344000579","219011344069620",0.00,18.70,0,299.67,304.78,0.0,0.0,0.000,584239.6,584239.6,4060,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840725,1094071.00
10/07/2016 07:45,2,0.000,ALERT,211.70,300.87,59.917,1475840703,"201051344000890","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,576698.3,576698.3,4062,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475840727,1094072.00
10/07/2016 07:45,2,0.000,ALERT,212.16,300.57,59.970,1475840703,"201051344000438","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,578140.6,578140.6,4064,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840729,1094073.00
10/07/2016 07:45,2,0.000,ALERT,212.16,299.67,59.975,1475840703,"201051344000417","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,568938.8,568938.8,4072,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475840731,1094074.00
10/07/2016 07:45,2,0.000,ALERT,211.93,300.57,59.996,1475840703,"274151322000083","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,828301.6,828301.6,4052,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840733,1094075.00
10/07/2016 07:45,2,0.000,ALERT,212.38,300.57,59.975,1475840703,"274151322000076","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,884436.8,884436.8,4058,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840734,1094076.00
10/07/2016 07:45,2,0.000,ALERT,212.16,302.68,59.970,1475840703,"201051344000868","219011344069620",0.00,18.30,0,299.67,304.78,0.0,0.0,0.000,568410.8,568410.8,4066,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475840736,1094077.00
10/07/2016 07:45,2,0.000,ALERT,211.70,301.47,59.959,1475840703,"274151322000095","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,875515.6,875515.6,4062,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840738,1094078.00
10/07/2016 07:45,2,0.000,ALERT,212.16,302.37,59.981,1475840703,"201051344000988","219011344069620",0.00,18.30,0,296.66,303.88,0.0,0.0,0.000,544017.0,544017.0,4056,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840740,1094079.00
10/07/2016 07:45,2,0.000,ALERT,211.70,299.97,59.970,1475840703,"201051344001025","219011344069620",0.00,18.00,0,296.66,302.68,0.0,0.0,0.000,578471.4,578471.4,4059,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840742,1094080.00
10/07/2016 07:45,2,0.000,ALERT,212.16,302.07,59.981,1475840703,"201051344000458","219011344069620",0.00,19.00,0,299.07,304.78,0.0,0.0,0.000,575867.1,575867.1,4071,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840743,1094081.00
10/07/2016 07:45,2,0.000,ALERT,212.83,302.07,60.007,1475840703,"201051344000853","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,575142.4,575142.4,4076,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475840745,1094082.00
10/07/2016 07:45,2,0.000,ALERT,212.38,300.57,59.975,1475840703,"201051344000685","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,577298.6,577298.6,4070,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840747,1094083.00
10/07/2016 07:45,2,0.000,ALERT,211.93,299.97,59.959,1475840703,"201051344000917","219011344069620",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,574206.2,574206.2,4063,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475840749,1094084.00
10/07/2016 07:45,2,0.000,ALERT,212.16,300.87,59.954,1475840703,"201051344001145","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,579466.9,579466.9,4069,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840751,1094085.00
10/07/2016 07:45,2,0.000,ALERT,212.16,299.67,59.912,1475840703,"201051344000651","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,572670.0,572670.0,4059,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840753,1094086.00
10/07/2016 07:45,2,0.000,ALERT,211.48,299.97,59.949,1475840703,"274151322000088","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,796804.3,796804.3,4042,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840754,1094087.00
10/07/2016 07:45,2,0.000,ALERT,212.38,299.37,59.944,1475840703,"274151322000068","219011344069620",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,689756.1,689756.1,4122,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840756,1094088.00
10/07/2016 07:45,2,0.000,ALERT,211.70,300.57,59.949,1475840703,"201051344001135","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,568798.4,568798.4,4056,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840758,1094089.00
10/07/2016 07:45,2,0.000,ALERT,212.16,302.37,59.938,1475840703,"201051344000594","219011344069620",0.00,18.30,0,299.07,304.48,0.0,0.0,0.000,580320.9,580320.9,4064,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840760,1094090.00
10/07/2016 07:45,2,0.000,ALERT,212.16,300.27,59.965,1475840703,"201051344001203","219011344069620",0.00,18.30,0,297.26,303.88,0.0,0.0,0.000,577064.5,577064.5,4066,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475840762,1094091.00
10/07/2016 07:45,2,0.000,ALERT,211.48,300.57,59.928,1475840703,"274151322000054","219011344069620",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,813114.4,813114.4,4040,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840763,1094092.00
10/07/2016 07:45,2,0.000,ALERT,212.61,301.77,59.938,1475840703,"201051344000867","219011344069620",0.00,18.70,0,299.07,304.48,0.0,0.0,0.000,567496.6,567496.6,4069,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475840765,1094093.00
10/07/2016 07:45,2,0.000,ALERT,212.16,300.27,59.928,1475840703,"201051344001093","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,573484.8,573484.8,4071,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840767,1094094.00
10/07/2016 07:45,2,0.000,ALERT,212.61,302.37,59.933,1475840703,"201051344000900","219011344069620",0.00,18.00,0,298.77,303.88,0.0,0.0,0.000,584399.3,584399.3,4074,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475840769,1094095.00
10/07/2016 07:45,2,0.000,ALERT,212.61,301.47,59.933,1475840703,"201051344000648","219011344069620",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,572877.2,572877.2,4063,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840770,1094096.00
10/07/2016 07:45,2,0.000,ALERT,212.61,302.98,59.933,1475840703,"201051344000569","219011344069620",0.00,18.30,0,299.67,304.78,0.0,0.0,0.000,584294.2,584294.2,4064,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475840772,1094097.00
10/07/2016 07:45,2,0.000,ALERT,212.38,302.68,59.933,1475840703,"201051344000983","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,576941.8,576941.8,4072,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840774,1094098.00
10/07/2016 07:45,2,0.000,ALERT,212.38,302.07,59.959,1475840703,"201051344001158","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,568259.5,568259.5,4066,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840776,1094099.00
10/07/2016 07:45,2,0.000,ALERT,212.61,302.37,59.933,1475840703,"201051344000576","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,575855.0,575855.0,4075,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475840778,1094100.00
10/07/2016 07:45,2,0.000,ALERT,211.93,299.67,59.970,1475840703,"274151322000087","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,785029.8,785029.8,4086,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475840780,1094101.00
10/07/2016 08:00,2,0.000,ALERT,212.83,301.77,60.028,1475841603,"201051344000645","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,575321.9,575321.9,4074,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841605,1094102.00
10/07/2016 08:00,2,0.000,ALERT,211.93,300.57,59.991,1475841603,"274151322000085","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,812476.1,812476.1,4043,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841606,1094103.00
10/07/2016 08:00,2,0.000,ALERT,213.06,301.47,60.023,1475841603,"201051344000633","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,566999.0,566999.0,4071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475841608,1094104.00
10/07/2016 08:00,2,0.000,ALERT,212.38,301.77,59.975,1475841603,"201051344000469","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,569667.3,569667.3,4075,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841610,1094105.00
10/07/2016 08:00,2,0.000,ALERT,211.48,300.27,59.991,1475841603,"201051344000646","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,569647.9,569647.9,4063,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841612,1094106.00
10/07/2016 08:00,2,0.000,ALERT,211.70,300.87,59.954,1475841603,"274151322000052","219011344069620",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,835947.0,835947.0,4050,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841614,1094107.00
10/07/2016 08:00,2,0.000,ALERT,212.16,300.87,60.018,1475841603,"201051344000585","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,579970.4,579970.4,4068,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841616,1094108.00
10/07/2016 08:00,2,0.000,ALERT,211.93,300.87,59.991,1475841603,"201051344001230","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,572492.6,572492.6,4073,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475841617,1094109.00
10/07/2016 08:00,2,0.000,ALERT,212.38,301.17,60.002,1475841603,"201051344000582","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,565252.8,565252.8,4064,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841619,1094110.00
10/07/2016 08:00,2,0.000,ALERT,211.48,300.27,60.023,1475841603,"201051344000955","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,579459.2,579459.2,4063,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475841621,1094111.00
10/07/2016 08:00,2,0.000,ALERT,211.93,299.97,59.959,1475841603,"274151322000094","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,689157.1,689157.1,4124,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841623,1094112.00
10/07/2016 08:00,2,0.000,ALERT,212.38,302.68,60.012,1475841603,"201051344000579","219011344069620",0.00,18.30,0,300.87,304.48,0.0,0.0,0.000,584239.6,584239.6,4062,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841625,1094113.00
10/07/2016 08:00,2,0.000,ALERT,211.70,300.87,59.970,1475841603,"201051344000890","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,576698.3,576698.3,4064,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475841626,1094114.00
10/07/2016 08:00,2,0.000,ALERT,211.93,300.27,60.002,1475841603,"201051344000438","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,578140.6,578140.6,4066,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475841628,1094115.00
10/07/2016 08:00,2,0.000,ALERT,212.16,299.67,59.981,1475841603,"201051344000417","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,568938.8,568938.8,4074,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475841630,1094116.00
10/07/2016 08:00,2,0.000,ALERT,211.70,300.87,59.959,1475841603,"274151322000083","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,828301.6,828301.6,4054,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841632,1094117.00
10/07/2016 08:00,2,0.000,ALERT,212.16,299.97,59.986,1475841603,"274151322000076","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,884436.8,884436.8,4060,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841634,1094118.00
10/07/2016 08:00,2,0.000,ALERT,212.16,302.37,59.996,1475841603,"201051344000868","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,568410.8,568410.8,4068,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841635,1094119.00
10/07/2016 08:00,2,0.000,ALERT,211.70,301.17,59.996,1475841603,"274151322000095","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,875515.6,875515.6,4064,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475841637,1094120.00
10/07/2016 08:00,2,0.000,ALERT,212.16,301.77,59.949,1475841603,"201051344000988","219011344069620",0.00,18.00,0,297.87,303.58,0.0,0.0,0.000,544017.0,544017.0,4058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841639,1094121.00
10/07/2016 08:00,2,0.000,ALERT,211.70,299.97,60.012,1475841603,"201051344001025","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,578471.4,578471.4,4061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841641,1094122.00
10/07/2016 08:00,2,0.000,ALERT,212.16,301.77,59.981,1475841603,"201051344000458","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,575867.1,575867.1,4073,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841643,1094123.00
10/07/2016 08:00,2,0.000,ALERT,213.06,301.77,59.996,1475841603,"201051344000853","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,575142.4,575142.4,4078,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841645,1094124.00
10/07/2016 08:00,2,0.000,ALERT,212.38,300.57,59.949,1475841603,"201051344000685","219011344069620",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,577298.6,577298.6,4072,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841646,1094125.00
10/07/2016 08:00,2,0.000,ALERT,211.93,299.97,59.996,1475841603,"201051344000917","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,574206.2,574206.2,4065,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841648,1094126.00
10/07/2016 08:00,2,0.000,ALERT,212.16,300.57,59.986,1475841603,"201051344001145","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,579466.9,579466.9,4071,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841650,1094127.00
10/07/2016 08:00,2,0.000,ALERT,211.93,299.67,59.959,1475841603,"201051344000651","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,572670.0,572670.0,4061,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475841652,1094128.00
10/07/2016 08:00,2,0.000,ALERT,211.48,300.57,59.959,1475841603,"274151322000088","219011344069620",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,796804.3,796804.3,4044,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475841653,1094129.00
10/07/2016 08:00,2,0.000,ALERT,212.38,299.37,59.959,1475841603,"274151322000068","219011344069620",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,689756.1,689756.1,4124,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841655,1094130.00
10/07/2016 08:00,2,0.000,ALERT,211.48,299.97,59.981,1475841603,"201051344001135","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,568798.4,568798.4,4058,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841657,1094131.00
10/07/2016 08:00,2,0.000,ALERT,212.16,302.68,59.954,1475841603,"201051344000594","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,580320.9,580320.9,4066,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841659,1094132.00
10/07/2016 08:00,2,0.000,ALERT,212.16,300.27,60.018,1475841603,"201051344001203","219011344069620",0.00,18.00,0,298.47,304.18,0.0,0.0,0.000,577064.5,577064.5,4068,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841661,1094133.00
10/07/2016 08:00,2,0.000,ALERT,211.70,300.57,59.986,1475841603,"274151322000054","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,813114.4,813114.4,4042,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841662,1094134.00
10/07/2016 08:00,2,0.000,ALERT,212.83,301.77,60.023,1475841603,"201051344000867","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,567496.6,567496.6,4071,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841664,1094135.00
10/07/2016 08:00,2,0.000,ALERT,211.48,299.97,59.965,1475841603,"201051344001093","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,573484.8,573484.8,4073,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841666,1094136.00
10/07/2016 08:00,2,0.000,ALERT,212.38,302.07,59.933,1475841603,"201051344000900","219011344069620",0.00,17.80,0,299.97,303.58,0.0,0.0,0.000,584399.3,584399.3,4076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841668,1094137.00
10/07/2016 08:00,2,0.000,ALERT,212.61,301.17,59.970,1475841603,"201051344000648","219011344069620",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,572877.2,572877.2,4065,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841669,1094138.00
10/07/2016 08:00,2,0.000,ALERT,212.38,302.37,59.981,1475841603,"201051344000569","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,584294.2,584294.2,4066,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841671,1094139.00
10/07/2016 08:00,2,0.000,ALERT,212.38,302.07,59.970,1475841603,"201051344000983","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,576941.8,576941.8,4074,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841673,1094140.00
10/07/2016 08:00,2,0.000,ALERT,212.38,301.77,60.002,1475841603,"201051344001158","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,568259.5,568259.5,4068,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475841675,1094141.00
10/07/2016 08:00,2,0.000,ALERT,212.83,302.37,59.954,1475841603,"201051344000576","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,575855.0,575855.0,4077,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475841677,1094142.00
10/07/2016 08:00,2,0.000,ALERT,212.16,300.27,59.965,1475841603,"274151322000087","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,785029.8,785029.8,4088,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475841679,1094143.00
10/07/2016 08:15,2,0.000,ALERT,213.06,301.77,60.007,1475842503,"201051344000645","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,575321.9,575321.9,4076,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842505,1094144.00
10/07/2016 08:15,2,0.000,ALERT,212.16,300.87,59.938,1475842503,"274151322000085","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,812476.1,812476.1,4045,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842507,1094145.00
10/07/2016 08:15,2,0.000,ALERT,213.29,301.77,59.996,1475842503,"201051344000633","219011344069620",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,566999.0,566999.0,4073,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842509,1094146.00
10/07/2016 08:15,2,0.000,ALERT,212.61,302.07,59.991,1475842503,"201051344000469","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,569667.3,569667.3,4077,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842510,1094147.00
10/07/2016 08:15,2,0.000,ALERT,211.70,300.57,59.991,1475842503,"201051344000646","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,569647.9,569647.9,4065,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842512,1094148.00
10/07/2016 08:15,2,0.000,ALERT,211.93,301.47,59.981,1475842503,"274151322000052","219011344069620",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,835947.0,835947.0,4052,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842514,1094149.00
10/07/2016 08:15,2,0.000,ALERT,212.16,300.87,59.986,1475842503,"201051344000585","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,579970.4,579970.4,4070,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842516,1094150.00
10/07/2016 08:15,2,0.000,ALERT,212.16,301.47,60.007,1475842503,"201051344001230","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,572492.6,572492.6,4075,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842517,1094151.00
10/07/2016 08:15,2,0.000,ALERT,212.61,301.77,60.002,1475842503,"201051344000582","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,565252.8,565252.8,4066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842519,1094152.00
10/07/2016 08:15,2,0.000,ALERT,211.70,300.57,60.002,1475842503,"201051344000955","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,579459.2,579459.2,4065,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475842521,1094153.00
10/07/2016 08:15,2,0.000,ALERT,212.16,299.97,59.996,1475842503,"274151322000094","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,689157.1,689157.1,4126,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842523,1094154.00
10/07/2016 08:15,2,0.000,ALERT,212.61,302.98,59.975,1475842503,"201051344000579","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,584239.6,584239.6,4064,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475842525,1094155.00
10/07/2016 08:15,2,0.000,ALERT,211.93,300.87,59.970,1475842503,"201051344000890","219011344069620",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,576698.3,576698.3,4066,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842526,1094156.00
10/07/2016 08:15,2,0.000,ALERT,212.16,300.87,60.002,1475842503,"201051344000438","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,578140.6,578140.6,4068,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842528,1094157.00
10/07/2016 08:15,2,0.000,ALERT,212.16,299.97,59.944,1475842503,"201051344000417","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,568938.8,568938.8,4076,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842530,1094158.00
10/07/2016 08:15,2,0.000,ALERT,212.16,301.47,59.954,1475842503,"274151322000083","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,828301.6,828301.6,4056,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475842532,1094159.00
10/07/2016 08:15,2,0.000,ALERT,212.83,300.57,59.991,1475842503,"274151322000076","219011344069620",0.00,18.30,0,298.17,302.98,0.0,0.0,0.000,884436.8,884436.8,4062,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842534,1094160.00
10/07/2016 08:15,2,0.000,ALERT,212.83,302.98,59.986,1475842503,"201051344000868","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,568410.8,568410.8,4070,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842535,1094161.00
10/07/2016 08:15,2,0.000,ALERT,211.93,301.77,59.986,1475842503,"274151322000095","219011344069620",0.00,18.00,0,299.07,303.88,0.0,0.0,0.000,875515.6,875515.6,4066,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842537,1094162.00
10/07/2016 08:15,2,0.000,ALERT,212.61,302.37,59.996,1475842503,"201051344000988","219011344069620",0.00,17.30,0,297.26,303.58,0.0,0.0,0.000,544017.0,544017.0,4060,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842539,1094163.00
10/07/2016 08:15,2,0.000,ALERT,211.93,299.97,60.007,1475842503,"201051344001025","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,578471.4,578471.4,4063,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842541,1094164.00
10/07/2016 08:15,2,0.000,ALERT,212.38,302.07,59.986,1475842503,"201051344000458","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,575867.1,575867.1,4075,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475842543,1094165.00
10/07/2016 08:15,2,0.000,ALERT,213.06,302.07,59.986,1475842503,"201051344000853","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,575142.4,575142.4,4080,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842545,1094166.00
10/07/2016 08:15,2,0.000,ALERT,212.38,300.57,59.975,1475842503,"201051344000685","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,577298.6,577298.6,4074,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475842546,1094167.00
10/07/2016 08:15,2,0.000,ALERT,212.16,300.27,59.991,1475842503,"201051344000917","219011344069620",0.00,18.00,0,296.66,301.77,0.0,0.0,0.000,574206.2,574206.2,4067,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842548,1094168.00
10/07/2016 08:15,2,0.000,ALERT,212.38,300.87,59.981,1475842503,"201051344001145","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,579466.9,579466.9,4073,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842550,1094169.00
10/07/2016 08:15,2,0.000,ALERT,212.38,299.97,59.970,1475842503,"201051344000651","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,572670.0,572670.0,4063,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842552,1094170.00
10/07/2016 08:15,2,0.000,ALERT,211.93,300.57,59.991,1475842503,"274151322000088","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,796804.3,796804.3,4046,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842554,1094171.00
10/07/2016 08:15,2,0.000,ALERT,212.83,300.57,59.991,1475842503,"274151322000068","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,689756.1,689756.1,4126,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842555,1094172.00
10/07/2016 08:15,2,0.000,ALERT,211.70,300.27,59.949,1475842503,"201051344001135","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,568798.4,568798.4,4060,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475842557,1094173.00
10/07/2016 08:15,2,0.000,ALERT,212.16,302.68,59.907,1475842503,"201051344000594","219011344069620",0.00,17.50,0,299.37,304.48,0.0,0.0,0.000,580320.9,580320.9,4068,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842559,1094174.00
10/07/2016 08:15,2,0.000,ALERT,211.93,300.27,59.996,1475842503,"201051344001203","219011344069620",0.00,17.50,0,297.87,303.88,0.0,0.0,0.000,577064.5,577064.5,4070,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842561,1094175.00
10/07/2016 08:15,2,0.000,ALERT,211.93,301.77,59.981,1475842503,"274151322000054","219011344069620",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,813114.4,813114.4,4044,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842562,1094176.00
10/07/2016 08:15,2,0.000,ALERT,212.83,302.07,59.981,1475842503,"201051344000867","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,567496.6,567496.6,4073,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842564,1094177.00
10/07/2016 08:15,2,0.000,ALERT,212.16,300.57,59.981,1475842503,"201051344001093","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,573484.8,573484.8,4075,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842566,1094178.00
10/07/2016 08:15,2,0.000,ALERT,212.61,302.37,59.991,1475842503,"201051344000900","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,584399.3,584399.3,4078,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475842568,1094179.00
10/07/2016 08:15,2,0.000,ALERT,212.83,301.47,59.944,1475842503,"201051344000648","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,572877.2,572877.2,4067,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475842570,1094180.00
10/07/2016 08:15,2,0.000,ALERT,212.61,302.68,59.975,1475842503,"201051344000569","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,584294.2,584294.2,4068,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842571,1094181.00
10/07/2016 08:15,2,0.000,ALERT,212.61,302.37,59.901,1475842503,"201051344000983","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,576941.8,576941.8,4076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842573,1094182.00
10/07/2016 08:15,2,0.000,ALERT,212.61,301.77,59.991,1475842503,"201051344001158","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,568259.5,568259.5,4070,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842575,1094183.00
10/07/2016 08:15,2,0.000,ALERT,213.06,302.68,59.949,1475842503,"201051344000576","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,575855.0,575855.0,4079,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842577,1094184.00
10/07/2016 08:15,2,0.000,ALERT,212.38,300.87,59.933,1475842503,"274151322000087","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,785029.8,785029.8,4090,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475842579,1094185.00
10/07/2016 08:30,2,0.098,ALERT,213.06,301.47,59.965,1475843403,"201051344000645","219011344069620",16.94,16.70,0,299.97,303.88,1.7,0.0,0.000,575321.9,575321.9,4078,0,0,0,L,1122011218,0,122.01,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1475843405,1094186.00
10/07/2016 08:30,2,0.049,ALERT,212.38,300.87,59.965,1475843403,"274151322000085","219011344069620",15.74,17.50,0,298.47,303.28,0.8,0.0,0.000,812476.1,812476.1,4047,0,0,0,L,1151911521,0,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475843407,1094187.00
10/07/2016 08:30,2,0.113,ALERT,213.29,301.77,59.970,1475843403,"201051344000633","219011344069620",14.83,16.00,0,298.47,303.58,1.7,0.0,0.000,566999.0,566999.0,4075,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1475843409,1094188.00
10/07/2016 08:30,2,0.141,ALERT,212.83,301.77,59.965,1475843403,"201051344000469","219011344069620",16.22,15.00,0,298.77,303.58,2.3,0.3,0.000,569667.3,569667.3,4079,0,0,0,L,1122011218,0,121.10,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1475843411,1094189.00
10/07/2016 08:30,2,0.125,ALERT,211.70,300.27,59.965,1475843403,"201051344000646","219011344069620",17.85,16.30,0,297.87,302.68,2.3,0.3,0.000,569647.9,569647.9,4067,0,0,0,L,1122011218,0,121.78,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1475843413,1094190.00
10/07/2016 08:30,2,0.072,ALERT,211.70,300.27,59.907,1475843403,"274151322000052","219011344069620",13.99,18.00,0,298.17,303.58,1.0,0.0,0.000,835947.0,835947.0,4054,0,0,0,L,1151911521,0,121.10,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475843415,1094191.00
10/07/2016 08:30,2,0.129,ALERT,212.16,300.87,59.975,1475843403,"201051344001230","219011344069620",16.08,16.30,0,298.77,302.98,2.1,0.1,0.000,572492.6,572492.6,4077,0,0,0,L,1122011218,0,122.01,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1475843418,1094192.00
10/07/2016 08:30,2,0.121,ALERT,212.61,301.17,59.965,1475843403,"201051344000582","219011344069620",18.69,16.00,0,299.07,303.28,2.3,0.3,0.000,565252.8,565252.8,4068,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1475843420,1094193.00
10/07/2016 08:30,2,0.145,ALERT,211.70,300.27,59.954,1475843403,"201051344000955","219011344069620",17.61,16.30,0,297.87,302.37,2.6,0.6,0.000,579459.3,579459.3,4067,0,0,0,L,1122011218,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1475843421,1094194.00
10/07/2016 08:30,2,0.000,ALERT,212.61,341.45,59.959,1475843403,"274151322000094","219011344069620",38.11,17.30,0,298.17,362.19,0.0,0.0,0.000,689157.1,689157.1,4128,0,0,0,L,1151911521,0,121.33,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1475843423,1094195.00
10/07/2016 08:30,2,0.150,ALERT,212.38,301.77,59.959,1475843403,"201051344000579","219011344069620",16.20,16.70,0,300.87,304.48,2.5,0.5,0.000,584239.6,584239.6,4066,0,0,0,L,1122011218,0,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1475843425,1094196.00
10/07/2016 08:30,2,0.139,ALERT,211.93,300.57,59.965,1475843403,"201051344000890","219011344069620",18.89,17.00,0,298.77,303.88,2.7,0.7,0.000,576698.3,576698.3,4068,0,0,0,L,1122011218,0,121.78,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1475843427,1094197.00
10/07/2016 08:30,2,0.131,ALERT,212.38,300.57,59.986,1475843403,"201051344000438","219011344069620",17.75,16.00,0,298.17,302.98,2.4,0.4,0.000,578140.6,578140.6,4070,0,0,0,L,1122011218,0,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1475843429,1094198.00
10/07/2016 08:30,2,0.164,ALERT,212.38,299.97,59.975,1475843403,"201051344000417","219011344069620",17.85,16.70,0,297.87,302.07,3.0,1.0,0.000,568938.9,568938.9,4078,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1475843431,1094199.00
10/07/2016 08:30,2,0.051,ALERT,212.38,301.47,59.949,1475843403,"274151322000083","219011344069620",15.27,17.80,0,299.07,303.58,0.8,0.0,0.000,828301.6,828301.6,4058,0,0,0,L,1151911521,0,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475843432,1094200.00
10/07/2016 08:30,2,0.049,ALERT,212.83,300.27,59.917,1475843403,"274151322000076","219011344069620",16.92,17.50,0,298.47,303.28,0.8,0.0,0.000,884436.8,884436.8,4064,0,0,0,L,1151911521,0,121.78,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475843434,1094201.00
10/07/2016 08:30,2,0.127,ALERT,212.61,302.07,59.949,1475843403,"201051344000868","219011344069620",15.68,15.80,0,300.87,305.08,2.0,0.0,0.000,568410.8,568410.8,4072,0,0,0,L,1122011218,0,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1475843436,1094202.00
10/07/2016 08:30,2,0.043,ALERT,212.16,301.77,59.991,1475843403,"274151322000095","219011344069620",15.98,17.30,0,299.97,304.18,0.7,0.0,0.000,875515.6,875515.6,4068,0,0,0,L,1151911521,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475843438,1094203.00
10/07/2016 08:30,2,0.092,ALERT,212.38,301.47,59.970,1475843403,"201051344000988","219011344069620",14.21,15.80,0,297.57,303.58,1.3,0.0,0.000,544017.0,544017.0,4062,0,0,0,L,1122011218,0,121.10,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1475843440,1094204.00
10/07/2016 08:30,2,0.115,ALERT,211.93,299.67,59.954,1475843403,"201051344001025","219011344069620",18.57,16.00,0,297.57,303.28,2.2,0.2,0.000,578471.4,578471.4,4065,0,0,0,L,1122011218,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1475843441,1094205.00
10/07/2016 08:30,2,0.111,ALERT,212.38,301.47,59.986,1475843403,"201051344000458","219011344069620",15.96,16.70,0,299.67,304.48,1.8,0.0,0.000,575867.1,575867.1,4077,0,0,0,L,1122011218,0,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475843443,1094206.00
10/07/2016 08:30,2,0.061,ALERT,213.06,301.47,59.933,1475843403,"201051344000853","219011344069620",28.80,15.50,0,299.97,304.18,1.8,0.0,0.000,575142.4,575142.4,4082,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1475843445,1094207.00
