ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 08:30,2,0.100,ALERT,212.61,300.57,59.986,1475843403,"201051344000685","219011344069620",17.43,16.30,0,298.17,302.68,1.8,0.0,0.000,577298.6,577298.6,4076,0,0,0,L,1122011218,0,122.46,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1475843447,1094208.00
10/07/2016 08:30,2,0.119,ALERT,212.38,299.97,59.986,1475843403,"201051344000917","219011344069620",16.90,17.00,0,297.57,302.07,2.0,0.1,0.000,574206.2,574206.2,4069,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1475843449,1094209.00
10/07/2016 08:30,2,0.117,ALERT,212.38,300.57,59.949,1475843403,"201051344001145","219011344069620",17.55,15.80,0,298.77,303.58,2.1,0.1,0.000,579466.9,579466.9,4075,0,0,0,L,1122011218,0,121.78,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1475843451,1094210.00
10/07/2016 08:30,2,0.129,ALERT,212.38,299.67,59.986,1475843403,"201051344000651","219011344069620",17.85,15.50,0,297.57,302.37,2.3,0.3,0.000,572670.0,572670.0,4065,0,0,0,L,1122011218,0,122.23,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1475843453,1094211.00
10/07/2016 08:30,2,0.008,ALERT,211.70,300.57,59.981,1475843403,"274151322000088","219011344069620",26.62,17.50,0,298.47,303.28,0.0,0.0,0.000,796804.3,796804.3,4048,0,0,0,L,1151911521,0,122.01,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475843454,1094212.00
10/07/2016 08:30,2,0.008,ALERT,212.61,299.97,60.012,1475843403,"274151322000068","219011344069620",38.47,18.00,0,298.47,368.20,0.0,0.0,0.000,689756.1,689756.1,4128,0,0,0,L,1151911521,0,122.23,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1475843456,1094213.00
10/07/2016 08:30,2,0.135,ALERT,211.93,300.57,59.991,1475843403,"201051344001135","219011344069620",18.21,16.00,0,298.47,302.98,2.5,0.5,0.000,568798.4,568798.4,4062,0,0,0,L,1122011218,0,121.55,121.55,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475843458,1094214.00
10/07/2016 08:30,2,0.115,ALERT,212.38,302.07,59.991,1475843403,"201051344000594","219011344069620",16.46,16.30,0,299.37,304.48,1.9,0.0,0.000,580320.9,580320.9,4070,0,0,0,L,1122011218,0,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1475843460,1094215.00
10/07/2016 08:30,2,0.131,ALERT,212.16,299.97,59.965,1475843403,"201051344001203","219011344069620",17.26,16.30,0,298.17,304.18,2.3,0.3,0.000,577064.5,577064.5,4072,0,0,0,L,1122011218,0,122.23,121.55,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475843462,1094216.00
10/07/2016 08:30,2,0.043,ALERT,212.38,300.87,59.981,1475843403,"274151322000054","219011344069620",15.55,17.80,0,298.77,303.88,0.0,0.0,0.000,813114.4,813114.4,4046,0,0,0,L,1151911521,0,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475843463,1094217.00
10/07/2016 08:30,2,0.119,ALERT,212.83,301.47,59.986,1475843403,"201051344000867","219011344069620",14.99,16.70,0,299.97,304.48,1.8,0.0,0.000,567496.6,567496.6,4075,0,0,0,L,1122011218,0,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1475843465,1094218.00
10/07/2016 08:30,2,0.158,ALERT,212.38,300.57,59.991,1475843403,"201051344001093","219011344069620",16.64,16.70,0,298.47,302.68,2.7,0.6,0.000,573484.9,573484.9,4077,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1475843467,1094219.00
10/07/2016 08:30,2,0.033,ALERT,212.38,301.77,59.970,1475843403,"201051344000900","219011344069620",28.41,15.50,0,299.97,303.88,1.0,0.0,0.000,584399.3,584399.3,4080,0,0,0,L,1122011218,0,121.55,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1475843469,1094220.00
10/07/2016 08:30,2,0.117,ALERT,212.83,300.87,59.970,1475843403,"201051344000648","219011344069620",13.66,15.80,0,299.37,303.88,1.6,0.0,0.000,572877.2,572877.2,4069,0,0,0,L,1122011218,0,121.10,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1475843471,1094221.00
10/07/2016 08:30,2,0.078,ALERT,212.61,302.07,60.007,1475843403,"201051344000569","219011344069620",28.75,15.80,0,300.87,304.78,2.3,0.3,0.000,584294.2,584294.2,4070,0,0,0,L,1122011218,0,121.10,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1475843472,1094222.00
10/07/2016 08:30,2,0.086,ALERT,212.61,301.77,59.986,1475843403,"201051344000983","219011344069620",28.57,15.80,0,300.27,304.48,2.5,0.5,0.000,576941.8,576941.8,4078,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1475843474,1094223.00
10/07/2016 08:30,2,0.055,ALERT,212.61,301.47,59.991,1475843403,"201051344001158","219011344069620",28.43,15.50,0,299.37,303.58,1.6,0.0,0.000,568259.5,568259.5,4072,0,0,0,L,1122011218,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1475843476,1094224.00
10/07/2016 08:30,2,0.074,ALERT,213.06,302.07,59.975,1475843403,"201051344000576","219011344069620",27.95,15.80,0,300.27,304.18,2.1,0.1,0.000,575855.0,575855.0,4081,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1475843478,1094225.00
10/07/2016 08:30,2,0.031,ALERT,212.38,299.97,59.975,1475843403,"274151322000087","219011344069620",26.78,18.00,0,297.87,302.98,0.0,0.0,0.000,785029.8,785029.8,4092,0,0,0,L,1151911521,0,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475843480,1094226.00
10/07/2016 08:30,2,0.137,ALERT,212.38,300.57,59.986,1475843403,"201051344000585","219011344069620",16.04,16.30,0,298.47,302.68,2.2,0.2,0.000,579970.4,579970.4,4072,0,0,0,L,1122011218,1,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1475843481,1094227.00
10/07/2016 08:45,2,0.113,ALERT,212.83,301.47,59.986,1475844303,"201051344000645","219011344069620",21.37,15.50,0,299.37,303.88,2.5,0.5,0.000,575322.0,575322.0,4080,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1475844305,1094228.00
10/07/2016 08:45,2,0.057,ALERT,212.16,301.17,59.981,1475844303,"274151322000085","219011344069620",21.05,16.70,0,299.07,311.69,1.2,0.0,0.000,812476.1,812476.1,4049,0,0,0,L,1151911521,0,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1475844307,1094229.00
10/07/2016 08:45,2,0.135,ALERT,213.29,301.77,59.986,1475844303,"201051344000633","219011344069620",20.54,15.30,0,297.87,303.28,2.8,0.8,0.000,566999.0,566999.0,4077,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1475844309,1094230.00
10/07/2016 08:45,2,0.154,ALERT,212.61,301.77,59.981,1475844303,"201051344000469","219011344069620",21.01,13.70,0,298.47,303.58,3.3,1.3,0.000,569667.5,569667.5,4081,0,0,0,L,1122011218,0,121.10,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1475844311,1094231.00
10/07/2016 08:45,2,0.146,ALERT,212.16,301.47,59.970,1475844303,"201051344000646","219011344069620",20.99,15.50,0,297.57,302.98,3.1,1.1,0.000,569648.1,569648.1,4069,0,0,0,L,1122011218,0,121.78,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1475844313,1094232.00
10/07/2016 08:45,2,0.084,ALERT,211.93,302.37,59.970,1475844303,"274151322000052","219011344069620",20.46,17.00,0,298.77,311.69,1.8,0.0,0.000,835947.0,835947.0,4056,0,0,0,L,1151911521,0,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1475844315,1094233.00
10/07/2016 08:45,2,0.158,ALERT,212.61,302.07,59.986,1475844303,"201051344000585","219011344069620",21.71,15.50,0,298.17,303.58,3.5,1.4,0.000,579970.7,579970.7,4074,0,0,0,L,1122011218,0,121.33,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1475844317,1094234.00
10/07/2016 08:45,2,0.143,ALERT,212.38,302.07,59.981,1475844303,"201051344001230","219011344069620",20.40,15.30,0,298.77,303.58,3.0,1.0,0.000,572492.7,572492.7,4079,0,0,0,L,1122011218,0,121.78,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1475844319,1094235.00
10/07/2016 08:45,2,0.160,ALERT,213.06,302.68,60.012,1475844303,"201051344000582","219011344069620",18.98,15.00,0,299.07,303.88,3.1,1.1,0.000,565253.0,565253.0,4070,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475844321,1094236.00
10/07/2016 08:45,2,0.162,ALERT,212.16,301.77,60.018,1475844303,"201051344000955","219011344069620",21.49,15.50,0,298.17,303.28,3.5,1.5,0.000,579459.5,579459.5,4069,0,0,0,L,1122011218,0,121.10,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1475844322,1094237.00
10/07/2016 08:45,2,0.000,ALERT,212.38,335.14,59.986,1475844303,"274151322000094","219011344069620",39.14,16.00,0,298.47,380.22,0.0,0.0,0.000,689157.1,689157.1,4130,0,0,0,L,1151911521,0,121.55,122.68,0100,13,0,0,0,0,0,0,32,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475844324,1094238.00
10/07/2016 08:45,2,0.170,ALERT,212.61,302.68,59.991,1475844303,"201051344000579","219011344069620",21.09,15.50,0,299.67,304.48,3.6,1.6,0.000,584239.9,584239.9,4068,0,0,0,L,1122011218,0,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1475844326,1094239.00
10/07/2016 08:45,2,0.156,ACTIVE,212.38,302.37,59.970,1475844303,"201051344000890","219011344069620",22.42,16.00,0,298.77,328.52,3.6,1.5,0.000,576698.6,576698.6,4070,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475844327,1094240.00
10/07/2016 08:45,2,0.152,ALERT,212.61,301.77,59.991,1475844303,"201051344000438","219011344069620",22.19,15.30,0,298.47,303.88,3.4,1.4,0.000,578140.8,578140.8,4072,0,0,0,L,1122011218,0,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1475844329,1094241.00
10/07/2016 08:45,2,0.182,ALERT,212.83,301.17,59.981,1475844303,"201051344000417","219011344069620",21.77,15.80,0,298.17,302.37,4.0,2.0,0.000,568939.2,568939.2,4080,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1475844330,1094242.00
10/07/2016 08:45,2,0.062,ALERT,212.38,302.07,59.981,1475844303,"274151322000083","219011344069620",21.47,17.00,0,299.07,311.99,1.4,0.0,0.000,828301.6,828301.6,4060,0,0,0,L,1151911521,0,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1475844332,1094243.00
10/07/2016 08:45,2,0.062,ALERT,212.83,301.47,59.981,1475844303,"274151322000076","219011344069620",22.09,16.70,0,298.77,311.39,1.4,0.0,0.000,884436.8,884436.8,4066,0,0,0,L,1151911521,0,122.01,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1475844334,1094244.00
10/07/2016 08:45,2,0.145,ALERT,212.61,302.68,59.954,1475844303,"201051344000868","219011344069620",21.55,15.00,0,299.97,304.78,3.2,1.2,0.000,568410.9,568410.9,4074,0,0,0,L,1122011218,0,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1475844336,1094245.00
10/07/2016 08:45,2,0.059,ALERT,212.61,302.37,59.996,1475844303,"274151322000095","219011344069620",22.44,16.30,0,299.97,312.59,1.3,0.0,0.000,875515.6,875515.6,4070,0,0,0,L,1151911521,0,122.23,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1475844338,1094246.00
10/07/2016 08:45,2,0.102,ALERT,212.38,302.07,59.986,1475844303,"201051344000988","219011344069620",18.05,15.00,0,296.96,303.58,1.9,0.0,0.000,544017.0,544017.0,4064,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1475844340,1094247.00
10/07/2016 08:45,2,0.143,ACTIVE,212.38,301.47,59.981,1475844303,"201051344001025","219011344069620",23.64,15.00,0,297.87,318.91,3.4,1.4,0.000,578471.5,578471.5,4067,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475844341,1094248.00
10/07/2016 08:45,2,0.145,ALERT,212.38,302.37,59.981,1475844303,"201051344000458","219011344069620",22.54,15.80,0,299.37,304.78,3.3,1.3,0.000,575867.3,575867.3,4079,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1475844343,1094249.00
10/07/2016 08:45,2,0.139,ALERT,213.29,302.37,59.991,1475844303,"201051344000853","219011344069620",21.51,14.30,0,299.07,304.18,3.0,1.0,0.000,575142.5,575142.5,4084,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1475844344,1094250.00
10/07/2016 08:45,2,0.127,ALERT,212.83,302.37,60.018,1475844303,"201051344000685","219011344069620",23.08,15.30,0,297.87,303.28,3.0,1.0,0.000,577298.7,577298.7,4078,0,0,0,L,1122011218,0,122.46,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1475844346,1094251.00
10/07/2016 08:45,2,0.146,ALERT,212.61,302.07,59.986,1475844303,"201051344000917","219011344069620",22.74,15.80,0,296.96,302.68,3.4,1.4,0.000,574206.3,574206.3,4071,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1475844348,1094252.00
10/07/2016 08:45,2,0.143,ALERT,213.06,302.98,59.986,1475844303,"201051344001145","219011344069620",23.52,15.00,0,298.77,315.90,3.4,1.4,0.000,579467.0,579467.0,4077,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1475844350,1094253.00
10/07/2016 08:45,2,0.166,ALERT,212.83,302.37,59.996,1475844303,"201051344000651","219011344069620",22.84,14.70,0,297.57,302.98,3.9,1.8,0.000,572670.2,572670.2,4067,0,0,0,L,1122011218,0,122.01,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1475844352,1094254.00
10/07/2016 08:45,2,0.057,ALERT,211.93,301.17,59.965,1475844303,"274151322000088","219011344069620",22.92,16.70,0,298.77,311.09,1.3,0.0,0.000,796804.3,796804.3,4050,0,0,0,L,1151911521,0,122.46,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1475844353,1094255.00
10/07/2016 08:45,2,0.010,ALERT,213.06,301.17,59.991,1475844303,"274151322000068","219011344069620",40.12,17.00,0,298.17,379.32,0.0,0.0,0.000,689756.1,689756.1,4130,0,0,0,L,1151911521,0,122.23,122.68,0002,16,0,0,0,0,0,0,41,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475844355,1094256.00
10/07/2016 08:45,2,0.164,ALERT,212.38,328.52,59.991,1475844303,"201051344001135","219011344069620",26.12,15.30,0,298.77,338.14,4.4,2.3,0.000,568798.6,568798.6,4064,0,0,0,L,1122011218,0,121.78,121.78,0100,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1475844357,1094257.00
10/07/2016 08:45,2,0.172,ALERT,212.38,310.19,59.981,1475844303,"201051344000594","219011344069620",22.76,15.80,0,299.67,310.79,4.0,2.0,0.000,580321.0,580321.0,4072,0,0,0,L,1122011218,0,121.55,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1475844359,1094258.00
10/07/2016 08:45,2,0.162,ALERT,212.83,335.14,59.981,1475844303,"201051344001203","219011344069620",26.36,15.50,0,298.47,340.55,4.4,2.3,0.000,577064.7,577064.7,4074,0,0,0,L,1122011218,0,122.23,121.78,0100,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1475844361,1094259.00
10/07/2016 08:45,2,0.080,ALERT,212.38,303.28,59.975,1475844303,"274151322000054","219011344069620",24.85,16.70,0,298.77,311.39,2.0,0.0,0.000,813114.4,813114.4,4048,0,0,0,L,1151911521,0,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1475844362,1094260.00
10/07/2016 08:45,2,0.174,ALERT,213.06,330.03,59.991,1475844303,"201051344000867","219011344069620",25.72,15.80,0,299.37,339.34,4.6,2.5,0.000,567496.7,567496.7,4077,0,0,0,L,1122011218,0,122.01,121.78,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1475844364,1094261.00
10/07/2016 08:45,2,0.197,ALERT,212.61,341.75,59.981,1475844303,"201051344001093","219011344069620",27.29,15.80,0,298.47,349.26,5.5,3.4,0.004,573485.2,573485.2,4079,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1475844366,1094262.00
10/07/2016 08:45,2,0.121,ALERT,212.61,341.45,59.981,1475844303,"201051344000900","219011344069620",27.21,14.30,0,299.37,346.86,3.4,1.3,0.000,584399.3,584399.3,4082,0,0,0,L,1122011218,0,121.78,121.78,0100,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1475844368,1094263.00
10/07/2016 08:45,2,0.207,ALERT,213.06,339.95,59.975,1475844303,"201051344000648","219011344069620",24.73,14.70,0,298.77,355.58,5.2,3.1,0.009,572877.3,572877.3,4071,0,0,0,L,1122011218,0,121.33,122.23,0100,12,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1475844370,1094264.00
10/07/2016 08:45,2,0.174,ALERT,212.61,339.65,59.991,1475844303,"201051344000569","219011344069620",27.89,14.70,0,299.97,348.36,4.9,2.8,0.004,584294.4,584294.4,4072,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1475844371,1094265.00
10/07/2016 08:45,2,0.209,ALERT,212.83,339.34,59.986,1475844303,"201051344000983","219011344069620",24.75,15.00,0,299.67,354.37,5.3,3.2,0.004,576942.0,576942.0,4080,0,0,0,L,1122011218,0,121.78,121.78,0100,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1475844373,1094266.00
10/07/2016 08:45,2,0.156,ALERT,212.61,339.34,59.975,1475844303,"201051344001158","219011344069620",27.75,14.70,0,299.07,348.06,4.4,2.4,0.000,568259.6,568259.6,4074,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1475844375,1094267.00
10/07/2016 08:45,2,0.213,ALERT,213.29,340.85,59.991,1475844303,"201051344000576","219011344069620",24.13,15.00,0,299.67,349.26,5.2,3.1,0.000,575855.2,575855.2,4083,0,0,0,L,1122011218,0,122.01,121.78,0100,11,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1475844377,1094268.00
10/07/2016 08:45,2,0.111,ALERT,212.83,340.55,59.981,1475844303,"274151322000087","219011344069620",24.95,17.30,0,297.87,348.06,2.8,0.8,0.004,785029.8,785029.8,4094,0,0,0,L,1151911521,0,122.23,122.46,0100,16,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1475844379,1094269.00
10/07/2016 09:00,2,0.191,ALERT,213.51,340.85,59.959,1475845203,"201051344000645","219011344069620",27.37,14.30,0,299.37,362.79,5.3,3.2,0.009,575322.4,575322.4,4082,0,0,0,L,1122011218,0,122.46,122.46,0002,11,0,0,0,0,0,0,4,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845205,1094270.00
10/07/2016 09:00,2,0.117,ALERT,213.06,339.65,59.970,1475845203,"274151322000085","219011344069620",26.18,16.00,0,298.47,345.96,3.1,1.1,0.000,812476.1,812476.1,4051,0,0,0,L,1151911521,0,122.68,122.46,0002,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845207,1094271.00
10/07/2016 09:00,2,0.217,ALERT,213.74,342.35,59.954,1475845203,"201051344000633","219011344069620",26.32,14.00,0,297.87,356.18,5.8,3.7,0.013,566999.5,566999.5,4079,0,0,0,L,1122011218,0,122.46,122.23,0002,13,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845209,1094272.00
10/07/2016 09:00,2,0.229,ALERT,213.06,340.25,59.959,1475845203,"201051344000469","219011344069620",27.15,12.30,0,298.77,378.12,6.3,4.2,0.009,569668.1,569668.1,4083,0,0,0,L,1122011218,0,121.55,122.46,0002,10,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845211,1094273.00
10/07/2016 09:00,2,0.225,ALERT,212.38,339.04,59.986,1475845203,"201051344000646","219011344069620",27.45,14.70,0,298.77,384.13,6.3,4.1,0.009,569648.7,569648.7,4071,0,0,0,L,1122011218,0,122.23,121.78,0002,11,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845212,1094274.00
10/07/2016 09:00,2,0.146,ALERT,212.83,338.74,59.975,1475845203,"274151322000052","219011344069620",26.08,16.70,0,298.17,346.56,3.9,1.8,0.000,835947.1,835947.1,4058,0,0,0,L,1151911521,0,121.78,122.68,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845214,1094275.00
10/07/2016 09:00,2,0.240,ALERT,212.83,339.34,59.965,1475845203,"201051344000585","219011344069620",27.12,14.70,0,299.07,387.14,6.6,4.5,0.013,579971.3,579971.3,4076,0,0,0,L,1122011218,0,121.55,122.23,0002,11,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845216,1094276.00
10/07/2016 09:00,2,0.238,ALERT,212.61,338.74,59.975,1475845203,"201051344001230","219011344069620",25.72,14.30,0,299.67,386.83,6.2,4.1,0.013,572493.2,572493.2,4081,0,0,0,L,1122011218,0,122.23,121.55,0002,11,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845218,1094277.00
10/07/2016 09:00,2,0.227,ALERT,213.06,339.04,59.975,1475845203,"201051344000582","219011344069620",27.91,14.00,0,299.97,390.14,6.4,4.3,0.013,565253.5,565253.5,4072,0,0,0,L,1122011218,0,122.23,122.23,0002,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845220,1094278.00
10/07/2016 09:00,2,0.256,ALERT,212.38,338.44,60.002,1475845203,"201051344000955","219011344069620",27.43,14.70,0,299.37,385.93,7.1,5.0,0.013,579460.2,579460.2,4071,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845221,1094279.00
10/07/2016 09:00,2,0.074,ALERT,213.06,340.55,59.981,1475845203,"274151322000094","219011344069620",29.64,15.50,0,297.87,391.34,2.3,0.3,0.004,689157.1,689157.1,4132,0,0,0,L,1151911521,0,121.78,122.91,0002,11,0,0,0,0,0,0,255,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1475845223,1094280.00
10/07/2016 09:00,2,0.256,ALERT,212.61,338.74,59.991,1475845203,"201051344000579","219011344069620",27.89,14.70,0,300.27,373.61,7.2,5.1,0.013,584240.5,584240.5,4070,0,0,0,L,1122011218,0,121.78,121.55,0002,10,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845225,1094281.00
10/07/2016 09:00,2,0.256,ALERT,212.61,338.14,60.007,1475845203,"201051344000890","219011344069620",27.59,15.30,0,299.97,373.91,7.2,5.0,0.018,576699.2,576699.2,4071,0,0,0,L,1122011218,0,121.78,121.33,0002,14,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845227,1094282.00
10/07/2016 09:00,2,0.246,ALERT,212.83,338.74,59.965,1475845203,"201051344000438","219011344069620",27.77,14.30,0,299.67,386.53,7.0,4.8,0.018,578141.4,578141.4,4074,0,0,0,L,1122011218,0,122.01,122.01,0002,13,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845229,1094283.00
10/07/2016 09:00,2,0.270,ALERT,212.83,339.34,59.981,1475845203,"201051344000417","219011344069620",28.13,15.30,0,298.77,387.74,7.7,5.5,0.013,568940.0,568940.0,4082,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845231,1094284.00
10/07/2016 09:00,2,0.102,ALERT,213.06,340.25,59.996,1475845203,"274151322000083","219011344069620",29.26,16.70,0,298.77,351.97,3.0,1.0,0.000,828301.6,828301.6,4062,0,0,0,L,1151911521,0,122.01,122.68,0002,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845232,1094285.00
10/07/2016 09:00,2,0.145,ALERT,213.51,340.25,59.996,1475845203,"274151322000076","219011344069620",26.76,16.00,0,298.17,350.47,3.9,1.9,0.009,884436.8,884436.8,4068,0,0,0,L,1151911521,0,122.23,122.91,0002,15,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845234,1094286.00
10/07/2016 09:00,2,0.229,ALERT,213.06,339.95,60.007,1475845203,"201051344000868","219011344069620",27.51,13.30,0,300.27,382.93,6.4,4.2,0.013,568411.4,568411.4,4076,0,0,0,L,1122011218,0,121.78,122.46,0002,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845236,1094287.00
10/07/2016 09:00,2,0.135,ALERT,213.06,339.34,59.991,1475845203,"274151322000095","219011344069620",26.62,16.00,0,299.37,342.65,3.6,1.6,0.004,875515.6,875515.6,4072,0,0,0,L,1151911521,0,122.68,122.23,0002,13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845238,1094288.00
10/07/2016 09:00,2,0.113,ACTIVE,212.83,303.58,60.012,1475845203,"201051344000988","219011344069620",20.46,13.30,0,296.96,305.38,2.4,0.3,0.000,544017.0,544017.0,4066,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845239,1094289.00
10/07/2016 09:00,2,0.232,ALERT,212.61,337.84,59.981,1475845203,"201051344001025","219011344069620",27.87,14.00,0,299.07,387.44,6.6,4.4,0.013,578472.1,578472.1,4068,0,0,0,L,1122011218,0,121.55,122.01,0002,11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845241,1094290.00
10/07/2016 09:00,2,0.230,ALERT,213.06,339.04,60.012,1475845203,"201051344000458","219011344069620",28.03,14.70,0,299.67,358.88,6.5,4.4,0.004,575867.8,575867.8,4081,0,0,0,L,1122011218,0,122.01,122.01,0002,11,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845243,1094291.00
10/07/2016 09:00,2,0.225,ALERT,213.74,341.45,60.002,1475845203,"201051344000853","219011344069620",26.82,13.00,0,299.67,367.30,6.1,4.0,0.018,575142.9,575142.9,4086,0,0,0,L,1122011218,0,122.46,122.46,0002,13,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845244,1094292.00
10/07/2016 09:00,2,0.223,ALERT,212.83,339.95,60.023,1475845203,"201051344000685","219011344069620",27.69,14.30,0,299.37,348.66,6.3,4.1,0.018,577299.1,577299.1,4080,0,0,0,L,1122011218,0,122.68,121.55,0002,11,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845246,1094293.00
10/07/2016 09:00,2,0.236,ALERT,213.06,339.95,59.986,1475845203,"201051344000917","219011344069620",27.19,15.00,0,297.87,393.15,6.6,4.4,0.018,574206.8,574206.8,4073,0,0,0,L,1122011218,0,122.01,122.23,0002,12,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845248,1094294.00
10/07/2016 09:00,2,0.225,ALERT,213.06,339.95,60.012,1475845203,"201051344001145","219011344069620",27.77,14.00,0,299.97,390.14,6.3,4.2,0.018,579467.5,579467.5,4079,0,0,0,L,1122011218,0,122.01,122.01,0002,13,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845250,1094295.00
10/07/2016 09:00,2,0.248,ALERT,213.06,339.95,59.996,1475845203,"201051344000651","219011344069620",27.17,13.70,0,298.77,389.54,6.9,4.7,0.013,572670.8,572670.8,4069,0,0,0,L,1122011218,0,122.46,121.78,0002,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845252,1094296.00
10/07/2016 09:00,2,0.125,ALERT,212.61,339.65,60.012,1475845203,"274151322000088","219011344069620",25.21,16.00,0,298.17,378.42,3.2,1.2,0.009,796804.3,796804.3,4052,0,0,0,L,1151911521,0,122.46,122.23,0002,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845253,1094297.00
10/07/2016 09:00,2,0.100,ALERT,213.51,340.85,60.002,1475845203,"274151322000068","219011344069620",30.02,16.00,0,297.57,397.35,3.1,1.0,0.004,689756.1,689756.1,4132,0,0,0,L,1151911521,0,122.46,122.91,0002,13,0,0,0,0,0,0,255,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1475845255,1094298.00
10/07/2016 09:00,2,0.240,ALERT,212.61,338.14,60.028,1475845203,"201051344001135","219011344069620",28.13,14.30,0,299.67,360.38,6.9,4.7,0.018,568799.3,568799.3,4066,0,0,0,L,1122011218,0,122.01,121.78,0002,13,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845257,1094299.00
10/07/2016 09:00,2,0.236,ALERT,213.06,339.95,60.012,1475845203,"201051344000594","219011344069620",27.73,15.00,0,299.37,387.74,6.7,4.5,0.013,580321.6,580321.6,4074,0,0,0,L,1122011218,0,122.01,121.78,0002,11,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845259,1094300.00
10/07/2016 09:00,2,0.238,ALERT,213.06,339.34,59.996,1475845203,"201051344001203","219011344069620",28.07,14.70,0,299.37,390.44,6.8,4.6,0.018,577065.3,577065.3,4076,0,0,0,L,1122011218,0,122.68,121.78,0002,11,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845261,1094301.00
10/07/2016 09:00,2,0.141,ALERT,212.83,340.25,60.012,1475845203,"274151322000054","219011344069620",25.52,16.30,0,298.47,357.98,3.7,1.6,0.004,813114.4,813114.4,4050,0,0,0,L,1151911521,0,122.46,122.23,0002,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845263,1094302.00
10/07/2016 09:00,2,0.227,ALERT,213.51,339.65,60.012,1475845203,"201051344000867","219011344069620",27.77,14.70,0,299.37,356.18,6.4,4.2,0.009,567497.2,567497.2,4079,0,0,0,L,1122011218,0,122.23,122.01,0002,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845265,1094303.00
10/07/2016 09:00,2,0.262,ALERT,212.83,339.65,59.959,1475845203,"201051344001093","219011344069620",27.87,15.00,0,299.07,388.34,7.4,5.2,0.009,573485.9,573485.9,4081,0,0,0,L,1122011218,0,122.01,121.78,0002,14,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845266,1094304.00
10/07/2016 09:00,2,0.174,ALERT,213.06,339.95,59.986,1475845203,"201051344000900","219011344069620",27.29,13.00,0,299.37,363.09,4.8,2.7,0.013,584399.5,584399.5,4084,0,0,0,L,1122011218,0,122.23,122.01,0002,10,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845268,1094305.00
10/07/2016 09:00,2,0.236,ALERT,213.29,339.34,59.991,1475845203,"201051344000648","219011344069620",27.49,13.70,0,299.07,363.69,6.6,4.4,0.009,572877.9,572877.9,4073,0,0,0,L,1122011218,0,121.55,122.46,0002,11,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845270,1094306.00
10/07/2016 09:00,2,0.221,ALERT,213.29,339.95,60.007,1475845203,"201051344000569","219011344069620",28.05,13.70,0,300.27,376.92,6.3,4.2,0.013,584294.9,584294.9,4074,0,0,0,L,1122011218,0,121.55,122.23,0002,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845272,1094307.00
10/07/2016 09:00,2,0.230,ALERT,213.29,339.65,60.007,1475845203,"201051344000983","219011344069620",27.39,13.70,0,299.97,368.50,6.4,4.2,0.009,576942.5,576942.5,4082,0,0,0,L,1122011218,0,122.01,122.01,0002,12,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845273,1094308.00
10/07/2016 09:00,2,0.209,ALERT,213.29,339.95,59.981,1475845203,"201051344001158","219011344069620",27.25,13.00,0,298.77,357.98,5.8,3.6,0.018,568260.1,568260.1,4076,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845275,1094309.00
10/07/2016 09:00,2,0.236,ALERT,213.74,341.45,60.018,1475845203,"201051344000576","219011344069620",26.48,13.70,0,299.67,352.87,6.3,4.2,0.013,575855.7,575855.7,4085,0,0,0,L,1122011218,0,122.23,122.01,0002,10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845277,1094310.00
10/07/2016 09:00,2,0.139,ALERT,213.06,341.15,59.991,1475845203,"274151322000087","219011344069620",25.49,17.00,0,297.57,363.69,3.6,1.5,0.013,785029.8,785029.8,4096,0,0,0,L,1151911521,0,122.01,122.68,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475845279,1094311.00
10/07/2016 09:15,2,0.332,ACTIVE,213.51,342.35,59.933,1475846103,"201051344000645","219011344069620",28.39,13.30,0,300.27,346.86,9.6,7.3,0.044,575323.5,575323.5,4084,0,0,0,L,1122011218,0,122.23,122.46,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846105,1094312.00
10/07/2016 09:15,2,0.260,ACTIVE,212.61,341.45,59.959,1475846103,"274151322000085","219011344069620",27.21,15.80,0,324.62,361.29,7.2,5.0,0.035,812476.7,812476.7,4053,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846106,1094313.00
10/07/2016 09:15,2,0.348,ACTIVE,213.51,343.85,59.981,1475846103,"201051344000633","219011344069620",28.45,13.00,0,298.77,348.06,10.0,7.8,0.044,567000.8,567000.8,4081,0,0,0,L,1122011218,0,122.23,122.46,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846107,1094314.00
10/07/2016 09:15,2,0.355,ACTIVE,213.06,341.75,59.965,1475846103,"201051344000469","219011344069620",28.90,11.30,0,299.07,346.86,10.4,8.2,0.053,569669.4,569669.4,4085,0,0,0,L,1122011218,0,121.33,122.46,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846108,1094315.00
10/07/2016 09:15,2,0.369,ACTIVE,212.83,341.15,59.975,1475846103,"201051344000646","219011344069620",29.12,13.70,0,308.99,376.92,10.9,8.6,0.053,569650.0,569650.0,4073,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846109,1094316.00
10/07/2016 09:15,2,0.291,ACTIVE,212.38,342.05,59.959,1475846103,"274151322000052","219011344069620",27.45,16.00,0,336.34,345.66,8.1,5.9,0.035,835947.9,835947.9,4060,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846110,1094317.00
10/07/2016 09:15,2,0.396,ACTIVE,213.29,341.45,59.986,1475846103,"201051344000585","219011344069620",28.03,13.70,0,327.92,350.47,11.2,8.9,0.057,579972.7,579972.7,4078,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846111,1094318.00
10/07/2016 09:15,2,0.365,ACTIVE,212.83,340.85,59.922,1475846103,"201051344001230","219011344069620",28.80,13.30,0,317.70,358.58,10.7,8.4,0.053,572494.5,572494.5,4083,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846112,1094319.00
10/07/2016 09:15,2,0.385,ACTIVE,213.74,341.45,59.996,1475846103,"201051344000582","219011344069620",28.33,13.00,0,330.03,348.66,11.1,8.8,0.049,565254.8,565254.8,4074,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846112,1094320.00
10/07/2016 09:15,2,0.398,ACTIVE,212.61,340.25,59.933,1475846103,"201051344000955","219011344069620",29.08,13.70,0,328.22,350.17,11.8,9.4,0.053,579461.6,579461.6,4073,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846113,1094321.00
10/07/2016 09:15,2,0.174,ALERT,212.38,373.01,59.965,1475846103,"274151322000094","219011344069620",34.85,15.30,0,299.67,404.27,6.2,4.0,0.027,689157.4,689157.4,4134,0,0,0,L,1151911521,0,122.01,122.46,0002,11,0,0,0,0,0,0,12,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846115,1094322.00
10/07/2016 09:15,2,0.385,ACTIVE,212.83,341.15,59.996,1475846103,"201051344000579","219011344069620",29.40,13.70,0,324.92,356.18,11.5,9.2,0.044,584242.0,584242.0,4072,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846116,1094323.00
10/07/2016 09:15,2,0.408,ACTIVE,212.83,340.25,59.949,1475846103,"201051344000890","219011344069620",29.02,14.30,0,333.33,345.96,12.0,9.7,0.062,576700.6,576700.6,4073,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846117,1094324.00
10/07/2016 09:15,2,0.396,ACTIVE,213.29,340.85,59.954,1475846103,"201051344000438","219011344069620",29.38,13.30,0,333.63,345.96,11.8,9.5,0.057,578142.8,578142.8,4076,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846118,1094325.00
10/07/2016 09:15,2,0.438,ACTIVE,213.29,341.15,59.938,1475846103,"201051344000417","219011344069620",28.51,14.30,0,329.43,351.67,12.6,10.3,0.062,568941.6,568941.6,4084,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846119,1094326.00
10/07/2016 09:15,2,0.287,ACTIVE,212.61,341.75,59.975,1475846103,"274151322000083","219011344069620",27.73,16.00,0,320.11,354.67,8.1,5.8,0.035,828302.1,828302.1,4064,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846120,1094327.00
10/07/2016 09:15,2,0.303,ACTIVE,213.29,342.35,59.981,1475846103,"274151322000076","219011344069620",27.83,15.80,0,338.14,345.96,8.5,6.3,0.044,884437.5,884437.5,4070,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846120,1094328.00
10/07/2016 09:15,2,0.381,ACTIVE,213.06,342.05,59.981,1475846103,"201051344000868","219011344069620",27.95,12.30,0,323.11,359.78,10.8,8.5,0.053,568412.6,568412.6,4078,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846121,1094329.00
10/07/2016 09:15,2,0.293,ACTIVE,212.38,341.45,59.965,1475846103,"274151322000095","219011344069620",27.57,15.50,0,336.94,345.06,8.2,6.0,0.044,875516.2,875516.2,4074,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846122,1094330.00
10/07/2016 09:15,2,0.117,ACTIVE,212.16,304.18,59.970,1475846103,"201051344000988","219011344069620",21.63,11.70,0,298.17,306.58,2.6,0.6,0.000,544017.1,544017.1,4067,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846123,1094331.00
10/07/2016 09:15,2,0.408,ACTIVE,212.61,339.34,59.959,1475846103,"201051344001025","219011344069620",28.21,13.30,0,333.33,345.66,11.7,9.4,0.066,578473.4,578473.4,4070,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846124,1094332.00
10/07/2016 09:15,2,0.389,ACTIVE,212.38,341.15,59.922,1475846103,"201051344000458","219011344069620",28.03,13.30,0,322.81,357.68,11.1,8.7,0.062,575869.0,575869.0,4083,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846125,1094333.00
10/07/2016 09:15,2,0.363,ACTIVE,212.83,342.35,59.922,1475846103,"201051344000853","219011344069620",29.14,12.00,0,330.03,355.28,10.8,8.5,0.053,575144.1,575144.1,4088,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846126,1094334.00
10/07/2016 09:15,2,0.383,ACTIVE,213.29,341.45,59.975,1475846103,"201051344000685","219011344069620",29.28,13.30,0,332.13,352.27,11.4,9.0,0.062,577300.3,577300.3,4082,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846127,1094335.00
10/07/2016 09:15,2,0.402,ACTIVE,213.06,341.15,59.986,1475846103,"201051344000917","219011344069620",28.03,14.00,0,332.13,346.26,11.5,9.2,0.062,574208.1,574208.1,4075,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846128,1094336.00
10/07/2016 09:15,2,0.389,ACTIVE,213.29,340.85,59.975,1475846103,"201051344001145","219011344069620",28.80,13.00,0,334.24,346.56,11.4,9.1,0.062,579468.8,579468.8,4081,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846129,1094337.00
10/07/2016 09:15,2,0.416,ACTIVE,213.06,341.45,59.975,1475846103,"201051344000651","219011344069620",28.25,12.70,0,333.93,345.96,11.9,9.6,0.062,572672.2,572672.2,4071,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846129,1094338.00
10/07/2016 09:15,2,0.275,ACTIVE,211.93,339.65,59.965,1475846103,"274151322000088","219011344069620",26.60,15.50,0,336.34,344.76,7.4,5.2,0.027,796804.8,796804.8,4054,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846130,1094339.00
10/07/2016 09:15,2,0.201,ALERT,213.06,394.35,59.959,1475846103,"274151322000068","219011344069620",37.19,16.00,0,300.27,401.26,7.6,5.4,0.031,689756.5,689756.5,4134,0,0,0,L,1151911521,0,122.68,122.68,0002,14,0,0,0,0,0,0,7,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846132,1094340.00
10/07/2016 09:15,2,0.395,ACTIVE,212.61,339.95,59.938,1475846103,"201051344001135","219011344069620",29.40,13.30,0,333.63,345.66,11.8,9.4,0.062,568800.6,568800.6,4068,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846133,1094341.00
10/07/2016 09:15,2,0.365,ACTIVE,212.83,342.65,59.975,1475846103,"201051344000594","219011344069620",29.56,14.00,0,332.73,348.06,11.0,8.7,0.057,580322.8,580322.8,4076,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846134,1094342.00
10/07/2016 09:15,2,0.402,ACTIVE,213.06,340.55,59.975,1475846103,"201051344001203","219011344069620",27.99,13.70,0,334.54,346.86,11.4,9.1,0.071,577066.6,577066.6,4078,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846135,1094343.00
10/07/2016 09:15,2,0.283,ACTIVE,212.61,341.15,59.949,1475846103,"274151322000054","219011344069620",27.65,15.50,0,336.34,345.06,8.0,5.8,0.044,813115.0,813115.0,4052,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846136,1094344.00
10/07/2016 09:15,2,0.369,ACTIVE,213.29,342.05,59.970,1475846103,"201051344000867","219011344069620",28.49,13.70,0,317.40,363.69,10.7,8.4,0.049,567498.4,567498.4,4081,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846137,1094345.00
10/07/2016 09:15,2,0.424,ACTIVE,213.06,341.15,59.981,1475846103,"201051344001093","219011344069620",28.37,13.70,0,332.73,346.26,12.2,9.8,0.049,573487.4,573487.4,4083,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846138,1094346.00
10/07/2016 09:15,2,0.320,ACTIVE,212.61,342.95,59.959,1475846103,"201051344000900","219011344069620",27.69,12.00,0,319.21,362.79,9.0,6.8,0.053,584400.3,584400.3,4086,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846139,1094347.00
10/07/2016 09:15,2,0.375,ACTIVE,213.29,342.35,59.986,1475846103,"201051344000648","219011344069620",28.61,12.70,0,324.02,357.38,10.9,8.6,0.053,572879.1,572879.1,4075,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846140,1094348.00
10/07/2016 09:15,2,0.381,ACTIVE,213.06,342.35,59.954,1475846103,"201051344000569","219011344069620",28.09,12.70,0,324.62,358.88,10.8,8.5,0.053,584296.2,584296.2,4076,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846141,1094349.00
10/07/2016 09:15,2,0.367,ACTIVE,213.06,342.35,59.959,1475846103,"201051344000983","219011344069620",28.84,12.30,0,317.70,361.89,10.8,8.5,0.053,576943.8,576943.8,4084,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846142,1094350.00
10/07/2016 09:15,2,0.357,ACTIVE,212.83,342.35,59.996,1475846103,"201051344001158","219011344069620",28.53,12.00,0,314.10,370.90,10.3,8.0,0.053,568261.2,568261.2,4078,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846143,1094351.00
