ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 09:15,2,0.375,ACTIVE,213.51,343.85,59.975,1475846103,"201051344000576","219011344069620",28.49,12.70,0,300.27,349.56,10.8,8.5,0.053,575856.9,575856.9,4087,0,0,0,L,1122011218,0,122.01,122.01,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846144,1094352.00
10/07/2016 09:15,2,0.281,ALERT,212.61,340.25,59.954,1475846103,"274151322000087","219011344069620",27.81,17.00,0,299.37,364.29,8.0,5.7,0.031,785030.5,785030.5,4098,0,0,0,L,1151911521,0,122.23,122.46,0002,13,0,0,0,0,0,0,25,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475846145,1094353.00
10/07/2016 09:30,2,0.438,ACTIVE,213.51,341.45,59.954,1475847003,"201051344000645","219011344069620",28.43,13.00,0,336.34,352.57,12.7,10.3,0.066,575325.9,575325.9,4085,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847004,1094354.00
10/07/2016 09:30,2,0.352,ACTIVE,212.38,340.55,59.959,1475847003,"274151322000085","219011344069620",27.79,15.30,0,336.34,349.26,9.9,7.6,0.053,812478.5,812478.5,4054,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847005,1094355.00
10/07/2016 09:30,2,0.453,ACTIVE,213.96,343.25,59.959,1475847003,"201051344000633","219011344069620",28.03,12.70,0,335.14,354.97,12.9,10.5,0.071,567003.3,567003.3,4082,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847006,1094356.00
10/07/2016 09:30,2,0.449,ACTIVE,213.29,341.75,59.975,1475847003,"201051344000469","219011344069620",29.18,11.00,0,334.54,353.17,13.3,10.9,0.075,569672.0,569672.0,4086,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847007,1094357.00
10/07/2016 09:30,2,0.484,ACTIVE,212.61,341.75,59.949,1475847003,"201051344000646","219011344069620",28.63,13.30,0,333.33,353.17,14.0,11.6,0.080,569652.8,569652.8,4074,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847008,1094358.00
10/07/2016 09:30,2,0.379,ACTIVE,212.16,340.85,59.975,1475847003,"274151322000052","219011344069620",27.93,15.80,0,335.44,350.47,10.7,8.4,0.057,835949.9,835949.9,4061,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847009,1094359.00
10/07/2016 09:30,2,0.473,ACTIVE,213.06,342.95,59.991,1475847003,"201051344000585","219011344069620",29.66,13.30,0,334.54,353.77,14.2,11.8,0.084,579975.5,579975.5,4079,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847010,1094360.00
10/07/2016 09:30,2,0.457,ACTIVE,212.83,341.15,59.970,1475847003,"201051344001230","219011344069620",28.78,13.00,0,333.03,352.27,13.4,11.0,0.075,572497.1,572497.1,4084,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847011,1094361.00
10/07/2016 09:30,2,0.473,ACTIVE,213.29,342.05,59.938,1475847003,"201051344000582","219011344069620",28.73,12.70,0,334.24,353.47,13.8,11.4,0.066,565257.5,565257.5,4075,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847012,1094362.00
10/07/2016 09:30,2,0.496,ACTIVE,212.61,341.45,59.949,1475847003,"201051344000955","219011344069620",28.80,13.30,0,333.03,352.27,14.5,12.1,0.084,579464.5,579464.5,4074,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847013,1094363.00
10/07/2016 09:30,2,0.225,ACTIVE,212.16,397.66,59.965,1475847003,"274151322000094","219011344069620",37.55,15.50,0,337.54,423.50,8.6,6.3,0.035,689158.8,689158.8,4136,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847014,1094364.00
10/07/2016 09:30,2,0.480,ACTIVE,213.29,341.15,59.944,1475847003,"201051344000579","219011344069620",28.05,13.00,0,336.04,352.57,13.7,11.3,0.071,584244.7,584244.7,4073,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847015,1094365.00
10/07/2016 09:30,2,0.479,ACTIVE,212.61,340.55,59.959,1475847003,"201051344000890","219011344069620",29.52,13.70,0,333.63,352.87,14.3,11.9,0.071,576703.5,576703.5,4074,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847016,1094366.00
10/07/2016 09:30,2,0.480,ACTIVE,213.06,341.75,59.981,1475847003,"201051344000438","219011344069620",28.75,13.00,0,335.44,353.77,14.0,11.6,0.075,578145.6,578145.6,4077,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847017,1094367.00
10/07/2016 09:30,2,0.523,ACTIVE,213.06,341.75,59.959,1475847003,"201051344000417","219011344069620",27.23,14.00,0,334.24,353.17,14.5,12.0,0.080,568944.5,568944.5,4085,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847018,1094368.00
10/07/2016 09:30,2,0.354,ACTIVE,212.38,340.55,59.959,1475847003,"274151322000083","219011344069620",27.87,15.80,0,336.34,350.17,10.0,7.7,0.057,828303.9,828303.9,4065,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847018,1094369.00
10/07/2016 09:30,2,0.359,ACTIVE,212.83,342.05,59.944,1475847003,"274151322000076","219011344069620",28.92,15.30,0,336.94,350.47,10.5,8.2,0.057,884439.4,884439.4,4071,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847019,1094370.00
10/07/2016 09:30,2,0.447,ACTIVE,213.29,342.05,59.944,1475847003,"201051344000868","219011344069620",28.29,12.00,0,335.74,352.27,12.8,10.5,0.075,568415.1,568415.1,4079,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847020,1094371.00
10/07/2016 09:30,2,0.357,ACTIVE,212.16,339.34,59.933,1475847003,"274151322000095","219011344069620",27.81,15.30,0,336.34,349.26,10.1,7.8,0.053,875518.0,875518.0,4075,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847021,1094372.00
10/07/2016 09:30,2,0.119,ACTIVE,213.06,303.88,59.959,1475847003,"201051344000988","219011344069620",21.83,11.30,0,298.17,307.78,2.6,0.6,0.000,544017.2,544017.2,4068,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847022,1094373.00
10/07/2016 09:30,2,0.475,ACTIVE,212.83,340.25,59.922,1475847003,"201051344001025","219011344069620",28.37,12.70,0,333.33,353.47,13.7,11.3,0.075,578476.1,578476.1,4071,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847023,1094374.00
10/07/2016 09:30,2,0.453,ACTIVE,213.29,341.45,59.938,1475847003,"201051344000458","219011344069620",28.33,13.00,0,334.24,351.67,13.0,10.7,0.080,575871.5,575871.5,4084,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847024,1094375.00
10/07/2016 09:30,2,0.432,ACTIVE,213.74,342.95,59.938,1475847003,"201051344000853","219011344069620",29.14,11.70,0,336.04,353.17,12.8,10.4,0.066,575146.5,575146.5,4089,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847025,1094376.00
10/07/2016 09:30,2,0.457,ACTIVE,213.06,342.95,59.917,1475847003,"201051344000685","219011344069620",29.18,12.70,0,334.84,353.47,13.6,11.2,0.084,577303.0,577303.0,4083,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847026,1094377.00
10/07/2016 09:30,2,0.473,ACTIVE,213.06,342.05,59.944,1475847003,"201051344000917","219011344069620",28.43,13.70,0,333.63,353.47,13.7,11.3,0.084,574210.7,574210.7,4076,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847027,1094378.00
10/07/2016 09:30,2,0.465,ACTIVE,213.06,342.35,59.928,1475847003,"201051344001145","219011344069620",28.75,12.70,0,335.14,353.77,13.6,11.2,0.088,579471.4,579471.4,4082,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847028,1094379.00
10/07/2016 09:30,2,0.484,ACTIVE,212.83,342.65,59.938,1475847003,"201051344000651","219011344069620",28.98,12.00,0,334.24,353.77,14.2,11.8,0.080,572674.9,572674.9,4072,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847029,1094380.00
10/07/2016 09:30,2,0.340,ACTIVE,211.93,339.34,59.949,1475847003,"274151322000088","219011344069620",27.23,15.30,0,335.44,348.96,9.4,7.1,0.053,796806.4,796806.4,4055,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847030,1094381.00
10/07/2016 09:30,2,0.248,ACTIVE,212.83,401.86,59.954,1475847003,"274151322000068","219011344069620",37.75,16.00,0,338.14,434.93,9.5,7.3,0.044,689758.2,689758.2,4136,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847031,1094382.00
10/07/2016 09:30,2,0.480,ACTIVE,212.61,340.85,59.901,1475847003,"201051344001135","219011344069620",29.14,12.70,0,334.24,352.87,14.2,11.7,0.084,568803.4,568803.4,4069,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847032,1094383.00
10/07/2016 09:30,2,0.469,ACTIVE,212.83,341.15,59.970,1475847003,"201051344000594","219011344069620",28.21,13.30,0,335.14,351.97,13.4,11.0,0.075,580325.4,580325.4,4077,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847032,1094384.00
10/07/2016 09:30,2,0.484,ACTIVE,213.06,340.55,59.965,1475847003,"201051344001203","219011344069620",28.71,13.00,0,335.14,354.37,14.2,11.7,0.088,577069.3,577069.3,4079,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847033,1094385.00
10/07/2016 09:30,2,0.363,ACTIVE,211.93,339.95,59.896,1475847003,"274151322000054","219011344069620",27.75,15.30,0,335.74,349.56,10.2,7.9,0.044,813116.8,813116.8,4053,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847034,1094386.00
10/07/2016 09:30,2,0.453,ACTIVE,213.51,340.85,59.928,1475847003,"201051344000867","219011344069620",28.84,13.00,0,335.44,351.97,13.3,10.9,0.071,567500.9,567500.9,4082,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847035,1094387.00
10/07/2016 09:30,2,0.502,ACTIVE,212.83,341.75,59.917,1475847003,"201051344001093","219011344069620",29.38,13.70,0,335.44,353.17,15.0,12.5,0.080,573490.3,573490.3,4084,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847036,1094388.00
10/07/2016 09:30,2,0.416,ACTIVE,213.29,342.35,59.959,1475847003,"201051344000900","219011344069620",27.25,11.70,0,334.84,352.27,11.5,9.2,0.071,584402.4,584402.4,4087,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847037,1094389.00
10/07/2016 09:30,2,0.461,ACTIVE,213.29,341.45,60.002,1475847003,"201051344000648","219011344069620",29.30,12.00,0,336.34,352.27,13.7,11.3,0.075,572881.7,572881.7,4076,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847038,1094390.00
10/07/2016 09:30,2,0.463,ACTIVE,213.29,341.75,59.959,1475847003,"201051344000569","219011344069620",28.73,12.30,0,336.04,352.87,13.5,11.1,0.075,584298.7,584298.7,4077,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847039,1094391.00
10/07/2016 09:30,2,0.469,ACTIVE,213.51,340.85,59.928,1475847003,"201051344000983","219011344069620",28.47,12.00,0,336.04,351.97,13.6,11.2,0.075,576946.3,576946.3,4085,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847040,1094392.00
10/07/2016 09:30,2,0.461,ACTIVE,213.29,342.05,59.944,1475847003,"201051344001158","219011344069620",27.77,11.70,0,335.44,352.57,12.9,10.6,0.080,568263.6,568263.6,4079,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847041,1094393.00
10/07/2016 09:30,2,0.469,ACTIVE,213.74,343.25,59.954,1475847003,"201051344000576","219011344069620",28.67,12.00,0,336.34,352.87,13.6,11.2,0.080,575859.5,575859.5,4088,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847042,1094394.00
10/07/2016 09:30,2,0.375,ACTIVE,212.16,339.95,59.954,1475847003,"274151322000087","219011344069620",27.75,17.00,0,336.04,349.56,10.5,8.2,0.049,785032.3,785032.3,4100,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847043,1094395.00
10/07/2016 09:45,2,0.373,ACTIVE,213.51,342.65,59.991,1475847904,"201051344000645","219011344069620",28.09,12.70,0,335.14,351.97,10.7,8.4,0.057,575328.2,575328.2,4086,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847906,1094396.00
10/07/2016 09:45,2,0.293,ACTIVE,212.16,340.55,59.991,1475847904,"274151322000085","219011344069620",27.55,14.70,0,335.74,346.86,8.2,6.0,0.044,812480.2,812480.2,4055,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847906,1094397.00
10/07/2016 09:45,2,0.385,ACTIVE,213.74,343.25,59.986,1475847904,"201051344000633","219011344069620",28.57,12.30,0,334.54,352.87,11.2,8.9,0.062,567005.7,567005.7,4083,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847907,1094398.00
10/07/2016 09:45,2,0.402,ACTIVE,213.29,341.45,60.012,1475847904,"201051344000469","219011344069620",27.67,11.00,0,333.03,351.37,11.3,9.0,0.057,569674.5,569674.5,4087,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847908,1094399.00
10/07/2016 09:45,2,0.387,ACTIVE,212.83,340.85,60.002,1475847904,"201051344000646","219011344069620",29.88,12.70,0,334.54,352.57,11.7,9.4,0.062,569655.5,569655.5,4075,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847909,1094400.00
10/07/2016 09:45,2,0.318,ACTIVE,211.70,340.85,59.991,1475847904,"274151322000052","219011344069620",27.81,15.30,0,335.14,347.46,9.0,6.7,0.031,835951.8,835951.8,4062,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847910,1094401.00
10/07/2016 09:45,2,0.402,ACTIVE,213.06,341.75,60.002,1475847904,"201051344000585","219011344069620",29.56,12.70,0,333.93,353.17,12.2,9.8,0.062,579978.3,579978.3,4080,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847911,1094402.00
10/07/2016 09:45,2,0.391,ACTIVE,212.83,340.25,59.991,1475847904,"201051344001230","219011344069620",28.67,12.70,0,333.63,351.67,11.4,9.1,0.053,572499.7,572499.7,4085,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847912,1094403.00
10/07/2016 09:45,2,0.408,ACTIVE,213.51,341.75,59.986,1475847904,"201051344000582","219011344069620",28.29,12.30,0,334.54,352.87,11.7,9.4,0.057,565260.2,565260.2,4076,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847913,1094404.00
10/07/2016 09:45,2,0.432,ACTIVE,212.61,340.25,59.986,1475847904,"201051344000955","219011344069620",28.23,13.00,0,333.03,351.67,12.4,10.0,0.057,579467.3,579467.3,4075,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847914,1094405.00
10/07/2016 09:45,2,0.184,ACTIVE,211.93,388.04,59.986,1475847904,"274151322000094","219011344069620",36.34,15.30,0,336.34,428.01,6.8,4.6,0.031,689160.2,689160.2,4137,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847915,1094406.00
10/07/2016 09:45,2,0.395,ACTIVE,213.29,340.85,60.002,1475847904,"201051344000579","219011344069620",29.58,12.70,0,334.84,351.07,11.9,9.5,0.057,584247.4,584247.4,4074,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847916,1094407.00
10/07/2016 09:45,2,0.424,ACTIVE,213.06,340.25,59.986,1475847904,"201051344000890","219011344069620",28.37,13.30,0,333.03,352.27,12.2,9.9,0.062,576706.3,576706.3,4075,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847917,1094408.00
10/07/2016 09:45,2,0.393,ACTIVE,213.06,341.45,60.007,1475847904,"201051344000438","219011344069620",29.90,12.30,0,335.14,353.17,11.9,9.6,0.062,578148.3,578148.3,4078,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847917,1094409.00
10/07/2016 09:45,2,0.443,ACTIVE,213.06,341.15,60.023,1475847904,"201051344000417","219011344069620",28.17,13.30,0,333.93,352.87,12.7,10.3,0.066,568947.4,568947.4,4086,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847918,1094410.00
10/07/2016 09:45,2,0.293,ACTIVE,212.16,339.65,60.007,1475847904,"274151322000083","219011344069620",27.35,15.50,0,335.74,347.76,8.2,6.0,0.031,828305.7,828305.7,4066,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847919,1094411.00
10/07/2016 09:45,2,0.289,ACTIVE,212.61,340.55,59.991,1475847904,"274151322000076","219011344069620",29.00,15.00,0,336.64,347.76,8.5,6.3,0.044,884441.3,884441.3,4072,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847920,1094412.00
10/07/2016 09:45,2,0.381,ACTIVE,213.06,341.45,60.002,1475847904,"201051344000868","219011344069620",27.79,12.00,0,334.24,350.77,10.7,8.4,0.053,568417.5,568417.5,4080,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847921,1094413.00
10/07/2016 09:45,2,0.291,ACTIVE,212.16,340.25,60.007,1475847904,"274151322000095","219011344069620",27.71,15.00,0,335.44,346.86,8.1,5.9,0.040,875519.8,875519.8,4076,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847922,1094414.00
10/07/2016 09:45,2,0.117,ACTIVE,213.06,304.18,59.991,1475847904,"201051344000988","219011344069620",21.57,11.00,0,298.47,305.98,2.6,0.6,0.000,544017.4,544017.4,4069,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847923,1094415.00
10/07/2016 09:45,2,0.387,ACTIVE,212.83,339.65,60.002,1475847904,"201051344001025","219011344069620",29.16,12.30,0,334.54,353.17,11.5,9.1,0.057,578478.8,578478.8,4072,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847924,1094416.00
10/07/2016 09:45,2,0.373,ACTIVE,213.29,341.45,59.981,1475847904,"201051344000458","219011344069620",28.59,13.00,0,335.14,350.77,10.8,8.5,0.053,575874.0,575874.0,4085,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847925,1094417.00
10/07/2016 09:45,2,0.357,ACTIVE,213.74,342.65,59.996,1475847904,"201051344000853","219011344069620",29.20,12.00,0,336.34,352.27,10.7,8.4,0.053,575148.9,575148.9,4090,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847926,1094418.00
10/07/2016 09:45,2,0.371,ACTIVE,213.29,342.05,60.002,1475847904,"201051344000685","219011344069620",29.32,12.70,0,334.54,353.17,11.1,8.7,0.057,577305.5,577305.5,4084,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847926,1094419.00
10/07/2016 09:45,2,0.385,ACTIVE,213.06,341.45,59.981,1475847904,"201051344000917","219011344069620",28.41,13.30,0,334.54,352.87,11.1,8.8,0.057,574213.3,574213.3,4077,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847927,1094420.00
10/07/2016 09:45,2,0.381,ACTIVE,213.29,341.15,60.018,1475847904,"201051344001145","219011344069620",28.53,12.30,0,335.44,353.47,11.1,8.7,0.057,579473.9,579473.9,4083,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847928,1094421.00
10/07/2016 09:45,2,0.402,ACTIVE,213.06,341.45,59.986,1475847904,"201051344000651","219011344069620",28.25,12.00,0,334.84,352.87,11.6,9.3,0.057,572677.6,572677.6,4073,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847929,1094422.00
10/07/2016 09:45,2,0.262,ACTIVE,211.70,339.65,60.002,1475847904,"274151322000088","219011344069620",27.15,14.70,0,334.84,346.56,7.2,5.1,0.040,796808.0,796808.0,4056,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847930,1094423.00
10/07/2016 09:45,2,0.197,ACTIVE,212.83,390.44,59.986,1475847904,"274151322000068","219011344069620",36.68,16.30,0,337.54,437.93,7.3,5.1,0.035,689759.7,689759.7,4137,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847931,1094424.00
10/07/2016 09:45,2,0.385,ACTIVE,212.83,340.25,59.986,1475847904,"201051344001135","219011344069620",29.30,12.30,0,334.24,352.27,11.4,9.1,0.057,568806.0,568806.0,4070,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847932,1094425.00
10/07/2016 09:45,2,0.363,ACTIVE,213.06,341.45,60.039,1475847904,"201051344000594","219011344069620",29.26,13.00,0,332.73,350.77,10.8,8.5,0.053,580327.9,580327.9,4078,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847933,1094426.00
10/07/2016 09:45,2,0.395,ACTIVE,213.06,340.55,59.970,1475847904,"201051344001203","219011344069620",27.83,12.70,0,334.84,353.77,11.1,8.8,0.062,577071.9,577071.9,4080,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847934,1094427.00
10/07/2016 09:45,2,0.277,ACTIVE,211.93,339.04,60.007,1475847904,"274151322000054","219011344069620",27.47,15.00,0,335.14,347.16,7.7,5.5,0.035,813118.5,813118.5,4054,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847935,1094428.00
10/07/2016 09:45,2,0.363,ACTIVE,213.51,340.85,60.002,1475847904,"201051344000867","219011344069620",28.37,13.00,0,334.24,350.77,10.5,8.2,0.053,567503.3,567503.3,4083,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847936,1094429.00
10/07/2016 09:45,2,0.404,ACTIVE,213.06,341.75,60.023,1475847904,"201051344001093","219011344069620",29.34,13.00,0,333.63,352.57,12.1,9.7,0.057,573493.1,573493.1,4085,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847937,1094430.00
10/07/2016 09:45,2,0.303,ACTIVE,213.29,342.05,60.007,1475847904,"201051344000900","219011344069620",28.98,11.70,0,334.24,350.77,8.9,6.7,0.049,584404.4,584404.4,4088,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847938,1094431.00
10/07/2016 09:45,2,0.369,ACTIVE,213.51,341.15,60.034,1475847904,"201051344000648","219011344069620",28.63,11.70,0,335.44,351.07,10.7,8.4,0.057,572884.2,572884.2,4077,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847939,1094432.00
10/07/2016 09:45,2,0.365,ACTIVE,213.51,341.45,59.996,1475847904,"201051344000569","219011344069620",28.57,12.30,0,334.54,351.37,10.6,8.3,0.049,584301.1,584301.1,4078,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847940,1094433.00
10/07/2016 09:45,2,0.367,ACTIVE,213.51,341.15,59.991,1475847904,"201051344000983","219011344069620",28.43,12.00,0,334.24,350.77,10.6,8.3,0.053,576948.8,576948.8,4086,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847941,1094434.00
10/07/2016 09:45,2,0.346,ACTIVE,213.29,341.15,59.991,1475847904,"201051344001158","219011344069620",28.80,11.70,0,334.24,351.37,10.1,7.8,0.057,568265.9,568265.9,4080,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847942,1094435.00
10/07/2016 09:45,2,0.369,ACTIVE,213.51,342.35,59.981,1475847904,"201051344000576","219011344069620",28.57,12.00,0,334.84,351.67,10.7,8.4,0.057,575861.9,575861.9,4089,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847943,1094436.00
10/07/2016 09:45,2,0.279,ACTIVE,212.38,339.34,60.007,1475847904,"274151322000087","219011344069620",27.47,17.00,0,335.44,347.46,7.8,5.6,0.027,785034.0,785034.0,4101,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475847943,1094437.00
10/07/2016 10:00,2,0.324,ACTIVE,213.06,341.15,59.986,1475848804,"201051344000645","219011344069620",28.21,12.30,0,335.74,353.77,9.3,7.1,0.044,575330.5,575330.5,4087,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848805,1094438.00
10/07/2016 10:00,2,0.248,ACTIVE,211.70,339.95,59.933,1475848804,"274151322000085","219011344069620",27.17,14.70,0,335.74,348.66,6.8,4.7,0.031,812481.8,812481.8,4056,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848806,1094439.00
10/07/2016 10:00,2,0.340,ACTIVE,213.51,343.55,59.986,1475848804,"201051344000633","219011344069620",28.23,12.30,0,335.44,354.97,9.8,7.5,0.049,567008.1,567008.1,4084,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848807,1094440.00
10/07/2016 10:00,2,0.342,ACTIVE,213.29,340.85,59.970,1475848804,"201051344000469","219011344069620",29.16,10.70,0,334.24,353.47,10.1,7.8,0.044,569677.0,569677.0,4088,0,0,0,L,1122011218,0,121.10,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848808,1094441.00
10/07/2016 10:00,2,0.357,ACTIVE,212.38,339.65,59.954,1475848804,"201051344000646","219011344069620",29.28,12.70,0,333.93,354.97,10.7,8.4,0.049,569658.1,569658.1,4076,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848809,1094442.00
10/07/2016 10:00,2,0.273,ACTIVE,211.25,338.74,59.965,1475848804,"274151322000052","219011344069620",27.61,15.30,0,334.54,349.56,7.7,5.5,0.044,835953.7,835953.7,4063,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848810,1094443.00
10/07/2016 10:00,2,0.373,ACTIVE,212.83,340.55,59.970,1475848804,"201051344000585","219011344069620",28.55,12.70,0,334.54,355.28,10.8,8.5,0.053,579980.9,579980.9,4081,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848810,1094444.00
10/07/2016 10:00,2,0.359,ACTIVE,212.38,339.65,59.991,1475848804,"201051344001230","219011344069620",27.93,12.70,0,333.03,353.77,10.2,7.9,0.049,572502.3,572502.3,4086,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848811,1094445.00
10/07/2016 10:00,2,0.365,ACTIVE,213.06,340.55,59.986,1475848804,"201051344000582","219011344069620",28.29,12.00,0,334.54,355.28,10.5,8.2,0.053,565262.8,565262.8,4077,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848812,1094446.00
10/07/2016 10:00,2,0.389,ACTIVE,212.38,339.65,59.970,1475848804,"201051344000955","219011344069620",28.01,12.70,0,333.33,353.77,11.1,8.8,0.053,579470.1,579470.1,4076,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848813,1094447.00
10/07/2016 10:00,2,0.158,ACTIVE,211.70,353.77,59.975,1475848804,"274151322000094","219011344069620",32.92,15.30,0,336.64,437.33,5.3,3.2,0.027,689161.5,689161.5,4138,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848814,1094448.00
10/07/2016 10:00,2,0.361,ACTIVE,212.83,339.34,59.949,1475848804,"201051344000579","219011344069620",28.84,12.70,0,335.14,353.47,10.6,8.3,0.044,584250.0,584250.0,4075,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848815,1094449.00
10/07/2016 10:00,2,0.365,ACTIVE,212.16,339.04,59.949,1475848804,"201051344000890","219011344069620",29.64,13.00,0,333.93,354.67,11.0,8.7,0.049,576709.0,576709.0,4076,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848816,1094450.00
10/07/2016 10:00,2,0.363,ACTIVE,212.61,339.65,59.970,1475848804,"201051344000438","219011344069620",29.32,12.70,0,334.84,355.28,10.8,8.5,0.044,578151.0,578151.0,4079,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848817,1094451.00
10/07/2016 10:00,2,0.389,ACTIVE,212.83,340.25,59.996,1475848804,"201051344000417","219011344069620",29.10,13.30,0,334.24,354.67,11.5,9.2,0.049,568950.3,568950.3,4087,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848818,1094452.00
10/07/2016 10:00,2,0.248,ACTIVE,211.70,337.84,59.965,1475848804,"274151322000083","219011344069620",27.39,15.30,0,335.44,349.56,6.9,4.7,0.027,828307.4,828307.4,4067,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848819,1094453.00
10/07/2016 10:00,2,0.260,ACTIVE,212.16,339.34,59.965,1475848804,"274151322000076","219011344069620",27.61,15.00,0,336.04,349.56,7.3,5.1,0.040,884443.1,884443.1,4073,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848820,1094454.00
10/07/2016 10:00,2,0.324,ACTIVE,212.83,339.95,59.986,1475848804,"201051344000868","219011344069620",28.92,11.70,0,334.84,353.17,9.6,7.3,0.035,568419.9,568419.9,4081,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848821,1094455.00
10/07/2016 10:00,2,0.244,ACTIVE,211.48,338.74,59.944,1475848804,"274151322000095","219011344069620",27.55,14.70,0,334.84,348.96,6.8,4.7,0.035,875521.5,875521.5,4077,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848822,1094456.00
10/07/2016 10:00,2,0.314,ACTIVE,212.83,340.85,59.975,1475848804,"201051344000988","219011344069620",18.45,11.00,0,298.77,350.77,5.9,3.8,0.022,544018.0,544018.0,4070,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848822,1094457.00
10/07/2016 10:00,2,0.350,ACTIVE,212.38,338.74,59.965,1475848804,"201051344001025","219011344069620",29.34,12.00,0,333.93,354.97,10.4,8.2,0.053,578481.4,578481.4,4073,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848823,1094458.00
10/07/2016 10:00,2,0.336,ACTIVE,212.61,339.95,59.970,1475848804,"201051344000458","219011344069620",28.19,12.70,0,334.54,353.17,9.6,7.4,0.044,575876.4,575876.4,4086,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848824,1094459.00
10/07/2016 10:00,2,0.322,ACTIVE,212.83,340.85,59.981,1475848804,"201051344000853","219011344069620",28.88,11.70,0,336.34,354.67,9.5,7.2,0.044,575151.3,575151.3,4091,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848825,1094460.00
10/07/2016 10:00,2,0.348,ACTIVE,212.61,340.85,59.965,1475848804,"201051344000685","219011344069620",27.95,12.30,0,334.54,354.97,9.9,7.6,0.049,577308.0,577308.0,4085,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848826,1094461.00
10/07/2016 10:00,2,0.340,ACTIVE,212.61,340.25,59.975,1475848804,"201051344000917","219011344069620",29.00,13.00,0,332.43,355.28,10.1,7.8,0.044,574215.8,574215.8,4078,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848827,1094462.00
10/07/2016 10:00,2,0.346,ACTIVE,212.83,339.95,59.949,1475848804,"201051344001145","219011344069620",28.41,12.00,0,335.74,355.58,10.0,7.7,0.049,579476.4,579476.4,4084,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848828,1094463.00
10/07/2016 10:00,2,0.365,ACTIVE,212.83,339.95,59.965,1475848804,"201051344000651","219011344069620",28.43,11.70,0,334.54,355.28,10.6,8.3,0.049,572680.2,572680.2,4074,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848829,1094464.00
10/07/2016 10:00,2,0.227,ACTIVE,211.25,338.44,59.975,1475848804,"274151322000088","219011344069620",26.84,14.70,0,334.84,348.66,6.2,4.0,0.031,796809.5,796809.5,4057,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848830,1094465.00
10/07/2016 10:00,2,0.176,ACTIVE,212.38,362.79,59.970,1475848804,"274151322000068","219011344069620",33.89,16.30,0,337.84,462.58,6.0,3.9,0.018,689761.0,689761.0,4138,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848830,1094466.00
10/07/2016 10:00,2,0.355,ACTIVE,212.38,339.04,59.917,1475848804,"201051344001135","219011344069620",29.14,12.00,0,333.93,354.67,10.6,8.3,0.049,568808.7,568808.7,4071,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848831,1094467.00
10/07/2016 10:00,2,0.334,ACTIVE,212.16,339.34,59.991,1475848804,"201051344000594","219011344069620",29.00,13.00,0,333.63,353.17,9.8,7.6,0.049,580330.3,580330.3,4079,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848832,1094468.00
10/07/2016 10:00,2,0.357,ACTIVE,212.83,339.65,59.991,1475848804,"201051344001203","219011344069620",28.17,12.70,0,334.84,355.88,10.2,8.0,0.049,577074.4,577074.4,4081,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848833,1094469.00
10/07/2016 10:00,2,0.242,ACTIVE,211.70,339.34,59.975,1475848804,"274151322000054","219011344069620",27.69,14.70,0,334.84,349.26,6.8,4.6,0.035,813120.1,813120.1,4055,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848834,1094470.00
10/07/2016 10:00,2,0.330,ACTIVE,213.29,339.04,59.981,1475848804,"201051344000867","219011344069620",28.67,12.70,0,335.14,352.87,9.6,7.3,0.040,567505.7,567505.7,4084,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848835,1094471.00
10/07/2016 10:00,2,0.389,ACTIVE,212.83,339.95,59.938,1475848804,"201051344001093","219011344069620",28.27,13.00,0,334.54,354.97,11.2,8.9,0.049,573495.8,573495.8,4086,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848836,1094472.00
10/07/2016 10:00,2,0.275,ACTIVE,212.83,340.25,59.959,1475848804,"201051344000900","219011344069620",28.86,11.30,0,334.24,353.77,8.1,5.9,0.044,584406.4,584406.4,4089,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848837,1094473.00
10/07/2016 10:00,2,0.352,ACTIVE,213.29,340.55,59.986,1475848804,"201051344000648","219011344069620",28.01,11.70,0,335.74,353.77,10.0,7.7,0.044,572886.6,572886.6,4078,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848838,1094474.00
10/07/2016 10:00,2,0.346,ACTIVE,213.06,339.95,59.959,1475848804,"201051344000569","219011344069620",28.05,12.00,0,335.74,353.77,9.8,7.6,0.044,584303.5,584303.5,4079,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848839,1094475.00
10/07/2016 10:00,2,0.344,ACTIVE,213.29,339.95,59.959,1475848804,"201051344000983","219011344069620",28.43,11.70,0,334.84,353.17,9.9,7.7,0.049,576951.2,576951.2,4087,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848840,1094476.00
10/07/2016 10:00,2,0.328,ACTIVE,213.29,340.55,59.970,1475848804,"201051344001158","219011344069620",28.23,11.70,0,334.24,354.07,9.4,7.2,0.049,568268.2,568268.2,4081,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848841,1094477.00
10/07/2016 10:00,2,0.346,ACTIVE,213.51,341.45,59.970,1475848804,"201051344000576","219011344069620",28.51,12.00,0,335.74,354.07,10.0,7.8,0.049,575864.3,575864.3,4090,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848841,1094478.00
10/07/2016 10:00,2,0.258,ACTIVE,211.93,339.34,59.975,1475848804,"274151322000087","219011344069620",27.17,17.00,0,335.14,349.56,7.1,4.9,0.031,785035.7,785035.7,4102,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475848842,1094479.00
10/07/2016 10:15,2,0.398,ACTIVE,213.74,342.65,59.975,1475849703,"201051344000645","219011344069620",28.71,12.70,0,335.44,348.96,11.7,9.3,0.057,575332.8,575332.8,4088,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849704,1094480.00
10/07/2016 10:15,2,0.318,ACTIVE,212.38,340.55,59.959,1475849703,"274151322000085","219011344069620",27.89,14.30,0,335.74,345.36,8.9,6.7,0.044,812483.5,812483.5,4057,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849705,1094481.00
10/07/2016 10:15,2,0.412,ACTIVE,213.96,343.85,59.991,1475849703,"201051344000633","219011344069620",28.45,12.00,0,333.93,350.17,11.9,9.6,0.062,567010.6,567010.6,4085,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849706,1094482.00
10/07/2016 10:15,2,0.430,ACTIVE,213.51,341.75,59.959,1475849703,"201051344000469","219011344069620",27.73,11.00,0,333.33,348.36,12.1,9.8,0.066,569679.5,569679.5,4089,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849707,1094483.00
10/07/2016 10:15,2,0.443,ACTIVE,212.61,340.55,60.023,1475849703,"201051344000646","219011344069620",28.63,12.70,0,332.73,348.36,12.9,10.5,0.071,569660.7,569660.7,4077,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849708,1094484.00
10/07/2016 10:15,2,0.344,ACTIVE,212.16,340.85,59.970,1475849703,"274151322000052","219011344069620",27.79,15.00,0,334.84,345.66,9.7,7.5,0.049,835955.6,835955.6,4064,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849709,1094485.00
10/07/2016 10:15,2,0.434,ACTIVE,213.06,341.15,59.991,1475849703,"201051344000585","219011344069620",29.44,12.70,0,333.93,348.36,13.0,10.6,0.071,579983.6,579983.6,4082,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849710,1094486.00
10/07/2016 10:15,2,0.412,ACTIVE,212.61,340.25,59.986,1475849703,"201051344001230","219011344069620",29.06,12.30,0,332.73,347.16,12.1,9.8,0.066,572504.8,572504.8,4087,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849710,1094487.00
10/07/2016 10:15,2,0.426,ACTIVE,213.29,341.45,59.965,1475849703,"201051344000582","219011344069620",29.00,12.00,0,333.93,348.96,12.5,10.2,0.066,565265.4,565265.4,4078,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849711,1094488.00
10/07/2016 10:15,2,0.447,ACTIVE,212.38,340.25,59.996,1475849703,"201051344000955","219011344069620",28.61,12.70,0,332.13,347.16,13.0,10.6,0.071,579472.8,579472.8,4077,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849712,1094489.00
10/07/2016 10:15,2,0.191,ACTIVE,212.16,398.56,59.996,1475849703,"274151322000094","219011344069620",37.55,15.50,0,336.64,435.23,7.3,5.1,0.040,689162.9,689162.9,4139,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849713,1094490.00
10/07/2016 10:15,2,0.436,ACTIVE,213.29,341.45,59.970,1475849703,"201051344000579","219011344069620",27.87,12.30,0,334.54,349.26,12.3,9.9,0.062,584252.6,584252.6,4076,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849714,1094491.00
10/07/2016 10:15,2,0.449,ACTIVE,212.61,340.25,59.954,1475849703,"201051344000890","219011344069620",28.19,13.00,0,333.63,348.06,12.8,10.5,0.066,576711.8,576711.8,4077,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849715,1094492.00
10/07/2016 10:15,2,0.420,ACTIVE,213.06,340.85,59.944,1475849703,"201051344000438","219011344069620",29.60,12.30,0,333.33,348.96,12.7,10.3,0.062,578153.7,578153.7,4080,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849716,1094493.00
10/07/2016 10:15,2,0.461,ACTIVE,213.06,340.85,59.959,1475849703,"201051344000417","219011344069620",28.45,13.00,0,332.73,348.66,13.2,10.9,0.066,568953.2,568953.2,4088,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849717,1094494.00
10/07/2016 10:15,2,0.305,ACTIVE,211.93,339.95,59.938,1475849703,"274151322000083","219011344069620",27.83,15.30,0,334.84,345.06,8.6,6.4,0.035,828309.1,828309.1,4068,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849718,1094495.00
