ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 10:15,2,0.307,ACTIVE,212.38,340.25,59.954,1475849703,"274151322000076","219011344069620",28.73,14.70,0,336.04,345.96,9.0,6.7,0.044,884444.9,884444.9,4074,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849719,1094496.00
10/07/2016 10:15,2,0.385,ACTIVE,213.06,341.75,59.975,1475849703,"201051344000868","219011344069620",28.57,11.70,0,333.33,348.06,11.2,8.9,0.053,568422.3,568422.3,4082,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849720,1094497.00
10/07/2016 10:15,2,0.301,ACTIVE,212.16,338.44,59.986,1475849703,"274151322000095","219011344069620",27.89,14.70,0,335.14,344.76,8.5,6.3,0.040,875523.2,875523.2,4078,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849721,1094498.00
10/07/2016 10:15,2,0.354,ACTIVE,213.06,341.75,59.970,1475849703,"201051344000988","219011344069620",19.00,11.70,0,331.83,347.16,6.8,4.7,0.031,544019.3,544019.3,4071,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849722,1094499.00
10/07/2016 10:15,2,0.410,ACTIVE,212.61,339.34,59.965,1475849703,"201051344001025","219011344069620",29.04,12.00,0,332.73,348.36,12.1,9.7,0.071,578484.0,578484.0,4074,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849723,1094500.00
10/07/2016 10:15,2,0.387,ACTIVE,213.29,341.15,59.970,1475849703,"201051344000458","219011344069620",28.41,13.00,0,333.93,347.76,11.2,8.8,0.053,575878.8,575878.8,4087,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849723,1094501.00
10/07/2016 10:15,2,0.371,ACTIVE,213.74,342.65,59.959,1475849703,"201051344000853","219011344069620",29.10,11.70,0,335.14,349.26,10.9,8.6,0.053,575153.7,575153.7,4092,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849724,1094502.00
10/07/2016 10:15,2,0.400,ACTIVE,213.29,342.05,59.991,1475849703,"201051344000685","219011344069620",28.03,12.30,0,333.33,348.96,11.4,9.1,0.057,577310.5,577310.5,4086,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849725,1094503.00
10/07/2016 10:15,2,0.389,ACTIVE,213.06,341.75,59.981,1475849703,"201051344000917","219011344069620",29.12,13.30,0,332.13,348.96,11.5,9.2,0.062,574218.4,574218.4,4079,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849726,1094504.00
10/07/2016 10:15,2,0.396,ACTIVE,213.06,341.15,59.965,1475849703,"201051344001145","219011344069620",28.47,12.00,0,334.84,349.56,11.4,9.1,0.062,579478.9,579478.9,4085,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849727,1094505.00
10/07/2016 10:15,2,0.416,ACTIVE,213.06,341.15,59.975,1475849703,"201051344000651","219011344069620",28.51,11.70,0,334.54,348.36,12.0,9.7,0.062,572682.9,572682.9,4075,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849728,1094506.00
10/07/2016 10:15,2,0.271,ACTIVE,211.70,339.65,59.944,1475849703,"274151322000088","219011344069620",27.19,14.70,0,334.84,344.45,7.5,5.3,0.027,796811.0,796811.0,4058,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849729,1094507.00
10/07/2016 10:15,2,0.201,ACTIVE,212.61,397.66,59.954,1475849703,"274151322000068","219011344069620",37.53,16.70,0,337.54,441.24,7.7,5.5,0.027,689762.5,689762.5,4139,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849730,1094508.00
10/07/2016 10:15,2,0.408,ACTIVE,212.83,339.95,59.986,1475849703,"201051344001135","219011344069620",28.49,12.00,0,333.03,347.46,11.8,9.5,0.062,568811.3,568811.3,4072,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849731,1094509.00
10/07/2016 10:15,2,0.381,ACTIVE,213.06,341.15,59.970,1475849703,"201051344000594","219011344069620",28.49,12.70,0,331.23,348.66,11.1,8.7,0.057,580332.7,580332.7,4080,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849732,1094510.00
10/07/2016 10:15,2,0.412,ACTIVE,213.06,339.65,59.986,1475849703,"201051344001203","219011344069620",27.79,12.70,0,333.93,349.26,11.7,9.3,0.062,577077.0,577077.0,4082,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849733,1094511.00
10/07/2016 10:15,2,0.287,ACTIVE,211.93,340.55,59.954,1475849703,"274151322000054","219011344069620",27.77,14.70,0,334.84,344.76,8.1,5.9,0.040,813121.8,813121.8,4056,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849733,1094512.00
10/07/2016 10:15,2,0.375,ACTIVE,213.51,340.55,59.970,1475849703,"201051344000867","219011344069620",28.47,12.70,0,333.63,348.66,10.8,8.5,0.053,567508.0,567508.0,4085,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849734,1094513.00
10/07/2016 10:15,2,0.416,ACTIVE,213.06,341.15,59.975,1475849703,"201051344001093","219011344069620",29.50,13.00,0,334.24,348.66,12.4,10.1,0.053,573498.6,573498.6,4087,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849735,1094514.00
10/07/2016 10:15,2,0.316,ACTIVE,213.06,341.15,59.949,1475849703,"201051344000900","219011344069620",28.75,11.70,0,333.63,348.06,9.2,7.0,0.049,584408.4,584408.4,4090,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849736,1094515.00
10/07/2016 10:15,2,0.389,ACTIVE,213.51,341.45,59.917,1475849703,"201051344000648","219011344069620",28.17,11.70,0,335.44,348.36,11.2,8.8,0.049,572889.1,572889.1,4079,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849737,1094516.00
10/07/2016 10:15,2,0.377,ACTIVE,213.29,341.15,59.922,1475849703,"201051344000569","219011344069620",29.06,12.00,0,334.24,348.66,11.1,8.8,0.057,584305.9,584305.9,4080,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849738,1094517.00
10/07/2016 10:15,2,0.373,ACTIVE,213.29,340.55,59.959,1475849703,"201051344000983","219011344069620",29.12,12.00,0,333.63,348.36,11.0,8.7,0.057,576953.6,576953.6,4088,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849739,1094518.00
10/07/2016 10:15,2,0.363,ACTIVE,213.29,341.45,60.007,1475849703,"201051344001158","219011344069620",28.61,11.70,0,333.93,348.36,10.6,8.3,0.057,568270.5,568270.5,4082,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849740,1094519.00
10/07/2016 10:15,2,0.383,ACTIVE,213.74,342.65,59.965,1475849703,"201051344000576","219011344069620",28.57,11.70,0,334.84,349.56,11.1,8.8,0.053,575866.7,575866.7,4091,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849741,1094520.00
10/07/2016 10:15,2,0.295,ACTIVE,211.70,338.74,59.954,1475849703,"274151322000087","219011344069620",27.27,16.70,0,334.84,345.36,8.1,5.9,0.035,785037.4,785037.4,4103,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475849742,1094521.00
10/07/2016 10:30,2,0.334,ACTIVE,213.74,341.15,59.970,1475850604,"201051344000645","219011344069620",28.35,12.30,0,336.34,349.26,9.6,7.4,0.044,575335.0,575335.0,4089,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850605,1094522.00
10/07/2016 10:30,2,0.254,ACTIVE,212.38,338.74,59.975,1475850604,"274151322000085","219011344069620",27.49,14.30,0,335.74,344.76,7.1,4.9,0.031,812485.1,812485.1,4058,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850606,1094523.00
10/07/2016 10:30,2,0.352,ACTIVE,213.96,343.25,59.970,1475850604,"201051344000633","219011344069620",28.53,12.00,0,335.44,350.17,10.2,7.9,0.044,567012.9,567012.9,4086,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850607,1094524.00
10/07/2016 10:30,2,0.354,ACTIVE,213.51,341.45,59.991,1475850604,"201051344000469","219011344069620",28.92,11.00,0,334.54,348.36,10.4,8.1,0.049,569681.8,569681.8,4090,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850608,1094525.00
10/07/2016 10:30,2,0.363,ACTIVE,212.83,340.25,60.002,1475850604,"201051344000646","219011344069620",29.06,12.30,0,333.63,348.66,10.7,8.4,0.049,569663.2,569663.2,4078,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850609,1094526.00
10/07/2016 10:30,2,0.283,ACTIVE,212.16,339.65,60.007,1475850604,"274151322000052","219011344069620",27.65,15.00,0,334.54,345.36,7.9,5.7,0.035,835957.3,835957.3,4065,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850609,1094527.00
10/07/2016 10:30,2,0.381,ACTIVE,213.29,341.15,59.991,1475850604,"201051344000585","219011344069620",28.35,12.30,0,333.33,348.96,11.0,8.7,0.049,579986.2,579986.2,4083,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850610,1094528.00
10/07/2016 10:30,2,0.352,ACTIVE,213.06,339.04,59.986,1475850604,"201051344001230","219011344069620",28.88,12.30,0,333.03,348.06,10.3,8.0,0.053,572507.2,572507.2,4088,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850611,1094529.00
10/07/2016 10:30,2,0.369,ACTIVE,213.29,341.15,59.944,1475850604,"201051344000582","219011344069620",28.07,12.00,0,334.84,349.26,10.6,8.3,0.049,565267.9,565267.9,4079,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850612,1094530.00
10/07/2016 10:30,2,0.381,ACTIVE,212.83,339.65,60.002,1475850604,"201051344000955","219011344069620",28.98,12.70,0,331.53,348.06,11.2,8.9,0.053,579475.5,579475.5,4078,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850613,1094531.00
10/07/2016 10:30,2,0.162,ACTIVE,212.16,360.99,59.970,1475850604,"274151322000094","219011344069620",33.60,15.50,0,335.74,425.31,5.5,3.4,0.027,689164.1,689164.1,4140,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850614,1094532.00
10/07/2016 10:30,2,0.369,ACTIVE,213.29,340.85,59.981,1475850604,"201051344000579","219011344069620",28.88,12.70,0,334.84,348.96,10.8,8.5,0.044,584255.1,584255.1,4077,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850615,1094533.00
10/07/2016 10:30,2,0.385,ACTIVE,213.06,339.65,59.986,1475850604,"201051344000890","219011344069620",28.19,13.00,0,333.63,348.36,11.1,8.7,0.053,576714.4,576714.4,4078,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850616,1094534.00
10/07/2016 10:30,2,0.371,ACTIVE,213.29,340.25,59.959,1475850604,"201051344000438","219011344069620",28.59,12.30,0,334.54,348.96,10.8,8.5,0.053,578156.3,578156.3,4081,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850617,1094535.00
10/07/2016 10:30,2,0.389,ACTIVE,213.51,340.55,59.949,1475850604,"201051344000417","219011344069620",29.08,13.00,0,333.63,348.96,11.5,9.2,0.044,568955.9,568955.9,4089,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850617,1094536.00
10/07/2016 10:30,2,0.252,ACTIVE,212.16,340.25,59.949,1475850604,"274151322000083","219011344069620",27.51,15.00,0,335.14,345.36,7.0,4.9,0.027,828310.7,828310.7,4069,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850618,1094537.00
10/07/2016 10:30,2,0.268,ACTIVE,212.83,340.55,59.970,1475850604,"274151322000076","219011344069620",27.87,14.70,0,336.34,345.96,7.6,5.4,0.044,884446.6,884446.6,4075,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850619,1094538.00
10/07/2016 10:30,2,0.322,ACTIVE,213.29,340.55,59.986,1475850604,"201051344000868","219011344069620",29.44,11.70,0,334.54,348.36,9.7,7.4,0.044,568424.6,568424.6,4083,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850620,1094539.00
10/07/2016 10:30,2,0.254,ACTIVE,212.16,339.95,59.981,1475850604,"274151322000095","219011344069620",27.69,14.30,0,335.14,344.76,7.1,5.0,0.035,875524.8,875524.8,4079,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850621,1094540.00
10/07/2016 10:30,2,0.322,ACTIVE,213.29,342.05,59.996,1475850604,"201051344000988","219011344069620",18.53,11.70,0,333.33,347.46,6.1,3.9,0.031,544020.5,544020.5,4072,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850622,1094541.00
10/07/2016 10:30,2,0.355,ACTIVE,212.83,339.04,59.965,1475850604,"201051344001025","219011344069620",28.39,12.00,0,333.63,349.26,10.2,8.0,0.049,578486.5,578486.5,4075,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850623,1094542.00
10/07/2016 10:30,2,0.328,ACTIVE,213.29,339.95,59.996,1475850604,"201051344000458","219011344069620",29.08,13.00,0,335.14,347.76,9.7,7.5,0.040,575881.1,575881.1,4088,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850624,1094543.00
10/07/2016 10:30,2,0.330,ACTIVE,213.96,342.05,59.975,1475850604,"201051344000853","219011344069620",28.77,12.00,0,336.34,349.56,9.6,7.4,0.044,575155.9,575155.9,4093,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850625,1094544.00
10/07/2016 10:30,2,0.330,ACTIVE,213.51,340.85,59.996,1475850604,"201051344000685","219011344069620",29.10,12.30,0,334.54,349.86,9.8,7.5,0.049,577312.9,577312.9,4087,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850626,1094545.00
10/07/2016 10:30,2,0.350,ACTIVE,213.06,340.55,59.975,1475850604,"201051344000917","219011344069620",27.81,13.00,0,333.03,349.26,9.9,7.6,0.053,574220.8,574220.8,4080,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850627,1094546.00
10/07/2016 10:30,2,0.332,ACTIVE,213.51,340.85,59.996,1475850604,"201051344001145","219011344069620",28.69,12.00,0,334.84,349.86,9.7,7.4,0.049,579481.3,579481.3,4086,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850628,1094547.00
10/07/2016 10:30,2,0.361,ACTIVE,213.29,340.55,59.970,1475850604,"201051344000651","219011344069620",28.23,11.30,0,334.84,348.96,10.4,8.1,0.049,572685.4,572685.4,4076,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850629,1094548.00
10/07/2016 10:30,2,0.225,ACTIVE,211.70,338.14,59.981,1475850604,"274151322000088","219011344069620",26.88,14.30,0,334.54,343.85,6.1,4.0,0.031,796812.4,796812.4,4059,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850629,1094549.00
10/07/2016 10:30,2,0.174,ACTIVE,212.61,360.99,59.981,1475850604,"274151322000068","219011344069620",33.70,16.30,0,336.34,439.74,5.9,3.8,0.018,689763.9,689763.9,4140,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850630,1094550.00
10/07/2016 10:30,2,0.346,ACTIVE,212.83,338.74,59.986,1475850604,"201051344001135","219011344069620",29.14,12.00,0,333.93,348.06,10.2,8.0,0.040,568813.8,568813.8,4073,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850631,1094551.00
10/07/2016 10:30,2,0.332,ACTIVE,213.29,340.85,59.975,1475850604,"201051344000594","219011344069620",29.06,12.70,0,333.93,348.96,9.8,7.6,0.044,580335.0,580335.0,4081,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850632,1094552.00
10/07/2016 10:30,2,0.342,ACTIVE,213.06,339.65,60.012,1475850604,"201051344001203","219011344069620",28.90,12.30,0,334.54,349.86,10.0,7.8,0.049,577079.5,577079.5,4083,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850633,1094553.00
10/07/2016 10:30,2,0.242,ACTIVE,212.16,339.04,59.981,1475850604,"274151322000054","219011344069620",27.39,14.70,0,334.84,345.06,6.7,4.6,0.027,813123.4,813123.4,4057,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850634,1094554.00
10/07/2016 10:30,2,0.334,ACTIVE,213.74,340.25,59.996,1475850604,"201051344000867","219011344069620",28.07,12.70,0,334.24,348.06,9.5,7.3,0.040,567510.3,567510.3,4086,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850635,1094555.00
10/07/2016 10:30,2,0.371,ACTIVE,213.06,340.25,59.991,1475850604,"201051344001093","219011344069620",29.14,13.00,0,333.63,348.96,11.0,8.7,0.049,573501.2,573501.2,4088,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850636,1094556.00
10/07/2016 10:30,2,0.279,ACTIVE,213.51,341.75,59.996,1475850604,"201051344000900","219011344069620",28.75,11.70,0,333.93,348.36,8.2,5.9,0.040,584410.2,584410.2,4091,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850637,1094557.00
10/07/2016 10:30,2,0.350,ACTIVE,213.51,341.15,59.981,1475850604,"201051344000648","219011344069620",28.25,11.70,0,335.44,348.36,10.1,7.8,0.040,572891.4,572891.4,4080,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850638,1094558.00
10/07/2016 10:30,2,0.346,ACTIVE,213.06,339.65,59.991,1475850604,"201051344000569","219011344069620",28.29,12.00,0,334.24,348.36,9.9,7.7,0.049,584308.2,584308.2,4081,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850639,1094559.00
10/07/2016 10:30,2,0.350,ACTIVE,213.06,339.95,59.970,1475850604,"201051344000983","219011344069620",28.31,12.00,0,334.54,347.76,10.1,7.8,0.049,576955.8,576955.8,4089,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850640,1094560.00
10/07/2016 10:30,2,0.332,ACTIVE,213.06,340.25,59.970,1475850604,"201051344001158","219011344069620",28.51,11.70,0,334.54,348.36,9.6,7.3,0.049,568272.7,568272.7,4083,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850641,1094561.00
10/07/2016 10:30,2,0.354,ACTIVE,213.51,341.45,59.965,1475850604,"201051344000576","219011344069620",28.59,11.70,0,335.14,349.26,10.3,8.0,0.044,575869.0,575869.0,4092,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850642,1094562.00
10/07/2016 10:30,2,0.262,ACTIVE,212.38,340.25,59.970,1475850604,"274151322000087","219011344069620",27.19,16.70,0,334.84,345.06,7.2,5.1,0.027,785038.9,785038.9,4104,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475850643,1094563.00
10/07/2016 10:45,2,0.279,ACTIVE,213.51,339.95,59.965,1475851503,"201051344000645","219011344069620",27.91,12.30,0,335.14,347.16,7.9,5.7,0.035,575336.6,575336.6,4090,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851504,1094564.00
10/07/2016 10:45,2,0.195,ACTIVE,211.93,338.74,59.959,1475851503,"274151322000085","219011344069620",27.53,14.30,0,336.04,343.55,5.5,3.3,0.022,812486.1,812486.1,4059,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851505,1094565.00
10/07/2016 10:45,2,0.289,ACTIVE,213.29,341.75,59.986,1475851503,"201051344000633","219011344069620",29.26,12.00,0,334.84,349.56,8.6,6.4,0.027,567014.6,567014.6,4087,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851506,1094566.00
10/07/2016 10:45,2,0.307,ACTIVE,213.06,339.65,59.986,1475851503,"201051344000469","219011344069620",28.63,11.00,0,333.63,346.86,8.9,6.7,0.035,569683.6,569683.6,4091,0,0,0,L,1122011218,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851507,1094567.00
10/07/2016 10:45,2,0.322,ACTIVE,212.61,339.65,59.996,1475851503,"201051344000646","219011344069620",28.84,12.30,0,333.33,347.46,9.4,7.2,0.040,569665.1,569665.1,4079,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851508,1094568.00
10/07/2016 10:45,2,0.227,ACTIVE,211.48,339.04,59.970,1475851503,"274151322000052","219011344069620",27.77,15.00,0,334.84,344.45,6.3,4.2,0.031,835958.5,835958.5,4066,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851509,1094569.00
10/07/2016 10:45,2,0.326,ACTIVE,213.29,340.55,59.996,1475851503,"201051344000585","219011344069620",29.30,12.30,0,333.93,347.76,9.7,7.4,0.040,579988.1,579988.1,4084,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851510,1094570.00
10/07/2016 10:45,2,0.316,ACTIVE,212.83,339.04,59.975,1475851503,"201051344001230","219011344069620",28.71,12.30,0,333.63,345.96,9.2,7.0,0.040,572509.0,572509.0,4089,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851511,1094571.00
10/07/2016 10:45,2,0.330,ACTIVE,213.29,340.25,60.002,1475851503,"201051344000582","219011344069620",27.99,11.70,0,333.93,347.16,9.4,7.1,0.035,565269.8,565269.8,4080,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851512,1094572.00
10/07/2016 10:45,2,0.340,ACTIVE,212.61,339.04,59.975,1475851503,"201051344000955","219011344069620",29.22,12.30,0,333.63,346.56,10.1,7.8,0.040,579477.5,579477.5,4079,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851513,1094573.00
10/07/2016 10:45,2,0.127,ACTIVE,211.93,338.14,60.018,1475851503,"274151322000094","219011344069620",30.67,14.70,0,336.04,412.68,4.0,1.9,0.013,689164.7,689164.7,4141,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851514,1094574.00
10/07/2016 10:45,2,0.338,ACTIVE,213.29,340.25,59.954,1475851503,"201051344000579","219011344069620",27.37,12.70,0,334.54,346.86,9.4,7.2,0.035,584257.0,584257.0,4078,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851515,1094575.00
10/07/2016 10:45,2,0.342,ACTIVE,212.83,339.34,59.991,1475851503,"201051344000890","219011344069620",29.12,13.00,0,333.03,346.26,10.1,7.8,0.035,576716.4,576716.4,4079,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851516,1094576.00
10/07/2016 10:45,2,0.340,ACTIVE,213.06,340.25,60.002,1475851503,"201051344000438","219011344069620",28.17,12.30,0,334.84,347.76,9.8,7.5,0.040,578158.2,578158.2,4082,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851517,1094577.00
10/07/2016 10:45,2,0.359,ACTIVE,212.83,339.34,59.959,1475851503,"201051344000417","219011344069620",28.90,13.00,0,333.33,348.06,10.6,8.3,0.044,568958.1,568958.1,4090,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851518,1094578.00
10/07/2016 10:45,2,0.211,ACTIVE,211.93,339.04,59.965,1475851503,"274151322000083","219011344069620",26.86,15.00,0,335.44,344.15,5.8,3.6,0.018,828311.7,828311.7,4070,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851518,1094579.00
10/07/2016 10:45,2,0.219,ACTIVE,212.38,338.74,59.981,1475851503,"274151322000076","219011344069620",27.65,14.70,0,336.34,345.06,6.2,4.0,0.027,884447.8,884447.8,4076,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851519,1094580.00
10/07/2016 10:45,2,0.295,ACTIVE,213.06,339.34,59.954,1475851503,"201051344000868","219011344069620",28.61,11.70,0,335.14,346.56,8.6,6.4,0.027,568426.3,568426.3,4084,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851520,1094581.00
10/07/2016 10:45,2,0.211,ACTIVE,211.70,337.54,59.975,1475851503,"274151322000095","219011344069620",27.31,14.30,0,335.14,343.55,5.8,3.7,0.027,875525.9,875525.9,4080,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851521,1094582.00
10/07/2016 10:45,2,0.289,ACTIVE,213.06,340.55,60.007,1475851503,"201051344000988","219011344069620",17.97,11.70,0,333.63,346.56,5.3,3.2,0.018,544021.3,544021.3,4073,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851522,1094583.00
10/07/2016 10:45,2,0.332,ACTIVE,212.83,339.34,59.991,1475851503,"201051344001025","219011344069620",27.99,12.00,0,333.93,346.56,9.4,7.2,0.044,578488.4,578488.4,4076,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851523,1094584.00
10/07/2016 10:45,2,0.307,ACTIVE,213.06,339.04,59.933,1475851503,"201051344000458","219011344069620",27.65,13.00,0,333.93,347.46,8.6,6.4,0.035,575882.8,575882.8,4089,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851524,1094585.00
10/07/2016 10:45,2,0.297,ACTIVE,213.74,341.15,59.981,1475851503,"201051344000853","219011344069620",28.39,11.70,0,335.74,348.36,8.6,6.3,0.040,575157.6,575157.6,4094,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851525,1094586.00
10/07/2016 10:45,2,0.309,ACTIVE,213.06,340.85,59.944,1475851503,"201051344000685","219011344069620",28.96,12.30,0,333.33,347.46,9.1,6.8,0.040,577314.7,577314.7,4088,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851526,1094587.00
10/07/2016 10:45,2,0.324,ACTIVE,212.83,340.25,59.949,1475851503,"201051344000917","219011344069620",27.91,13.00,0,333.63,347.76,9.2,7.0,0.044,574222.6,574222.6,4081,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851527,1094588.00
10/07/2016 10:45,2,0.316,ACTIVE,213.06,340.25,59.954,1475851503,"201051344001145","219011344069620",28.25,12.00,0,335.14,347.76,9.1,6.8,0.040,579483.1,579483.1,4087,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851528,1094589.00
10/07/2016 10:45,2,0.336,ACTIVE,213.06,340.25,59.965,1475851503,"201051344000651","219011344069620",28.43,11.30,0,334.54,346.56,9.7,7.4,0.040,572687.4,572687.4,4077,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851529,1094590.00
10/07/2016 10:45,2,0.189,ACTIVE,211.25,338.14,59.970,1475851503,"274151322000088","219011344069620",26.16,14.30,0,334.54,343.25,5.0,2.9,0.022,796813.3,796813.3,4060,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851529,1094591.00
10/07/2016 10:45,2,0.146,ACTIVE,212.16,339.04,59.970,1475851503,"274151322000068","219011344069620",30.93,15.80,0,336.34,418.70,4.6,2.5,0.009,689764.7,689764.7,4141,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851530,1094592.00
10/07/2016 10:45,2,0.324,ACTIVE,212.38,338.14,59.981,1475851503,"201051344001135","219011344069620",28.96,12.00,0,333.93,346.26,9.6,7.3,0.044,568815.7,568815.7,4074,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851531,1094593.00
10/07/2016 10:45,2,0.299,ACTIVE,212.83,339.65,59.975,1475851503,"201051344000594","219011344069620",28.77,12.70,0,334.24,346.56,8.8,6.5,0.035,580336.8,580336.8,4082,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851532,1094594.00
10/07/2016 10:45,2,0.318,ACTIVE,212.83,339.34,59.944,1475851503,"201051344001203","219011344069620",28.73,12.30,0,334.54,347.76,9.3,7.1,0.049,577081.3,577081.3,4084,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851533,1094595.00
10/07/2016 10:45,2,0.199,ACTIVE,211.48,337.54,59.959,1475851503,"274151322000054","219011344069620",27.14,14.30,0,334.54,343.55,5.5,3.3,0.022,813124.4,813124.4,4058,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851534,1094596.00
10/07/2016 10:45,2,0.289,ACTIVE,213.29,339.65,59.981,1475851503,"201051344000867","219011344069620",28.31,12.70,0,335.44,346.86,8.3,6.1,0.031,567511.9,567511.9,4087,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851535,1094597.00
10/07/2016 10:45,2,0.348,ACTIVE,212.83,339.95,59.991,1475851503,"201051344001093","219011344069620",29.02,13.00,0,333.93,346.86,10.3,8.0,0.040,573503.3,573503.3,4089,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851536,1094598.00
10/07/2016 10:45,2,0.238,ACTIVE,212.83,339.95,59.991,1475851503,"201051344000900","219011344069620",28.35,11.70,0,334.24,346.86,6.8,4.7,0.031,584411.6,584411.6,4092,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851537,1094599.00
10/07/2016 10:45,2,0.309,ACTIVE,213.29,339.95,59.959,1475851503,"201051344000648","219011344069620",27.69,11.30,0,335.44,347.76,8.7,6.5,0.031,572893.1,572893.1,4081,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851538,1094600.00
10/07/2016 10:45,2,0.293,ACTIVE,213.29,339.95,59.970,1475851503,"201051344000569","219011344069620",28.45,12.00,0,334.84,347.16,8.5,6.3,0.035,584309.9,584309.9,4082,0,0,0,L,1122011218,0,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851539,1094601.00
10/07/2016 10:45,2,0.301,ACTIVE,213.06,339.04,59.970,1475851503,"201051344000983","219011344069620",28.15,12.00,0,333.93,346.86,8.6,6.4,0.031,576957.6,576957.6,4090,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851539,1094602.00
10/07/2016 10:45,2,0.279,ACTIVE,213.29,339.95,59.986,1475851503,"201051344001158","219011344069620",28.33,11.70,0,333.63,346.86,8.1,5.9,0.035,568274.3,568274.3,4084,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851540,1094603.00
10/07/2016 10:45,2,0.295,ACTIVE,213.74,341.15,59.986,1475851503,"201051344000576","219011344069620",28.82,11.70,0,334.54,347.46,8.6,6.4,0.027,575870.8,575870.8,4093,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851541,1094604.00
10/07/2016 10:45,2,0.207,ACTIVE,211.93,339.04,59.959,1475851503,"274151322000087","219011344069620",26.60,16.30,0,334.54,344.15,5.6,3.5,0.018,785039.9,785039.9,4105,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475851542,1094605.00
10/07/2016 11:00,2,0.203,ACTIVE,213.74,339.95,60.007,1475852403,"201051344000645","219011344069620",27.67,12.30,0,333.33,346.26,5.7,3.6,0.009,575337.8,575337.8,4091,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852404,1094606.00
10/07/2016 11:00,2,0.121,ACTIVE,211.93,338.74,59.975,1475852403,"274151322000085","219011344069620",26.86,14.00,0,335.44,342.35,3.3,1.3,0.004,812486.7,812486.7,4060,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852405,1094607.00
10/07/2016 11:00,2,0.232,ACTIVE,213.96,341.75,59.975,1475852403,"201051344000633","219011344069620",26.94,12.00,0,334.24,347.76,6.4,4.2,0.013,567015.9,567015.9,4088,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852406,1094608.00
10/07/2016 11:00,2,0.244,ACTIVE,213.29,339.04,59.975,1475852403,"201051344000469","219011344069620",27.59,11.00,0,333.03,345.66,6.9,4.7,0.004,569685.0,569685.0,4092,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852407,1094609.00
10/07/2016 11:00,2,0.238,ACTIVE,212.38,338.74,59.970,1475852403,"201051344000646","219011344069620",27.83,12.30,0,333.03,345.66,6.7,4.6,0.018,569666.5,569666.5,4080,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852408,1094610.00
10/07/2016 11:00,2,0.152,ACTIVE,211.70,337.54,59.965,1475852403,"274151322000052","219011344069620",26.86,14.70,0,334.54,342.95,4.2,2.1,0.009,835959.3,835959.3,4067,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852409,1094611.00
10/07/2016 11:00,2,0.244,ACTIVE,213.06,339.34,59.981,1475852403,"201051344000585","219011344069620",28.23,12.70,0,333.93,345.66,7.0,4.8,0.022,579989.6,579989.6,4085,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852410,1094612.00
10/07/2016 11:00,2,0.244,ACTIVE,212.61,338.74,59.975,1475852403,"201051344001230","219011344069620",26.44,12.30,0,333.03,344.76,6.5,4.4,0.018,572510.4,572510.4,4090,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852411,1094613.00
10/07/2016 11:00,2,0.238,ACTIVE,213.29,339.95,59.944,1475852403,"201051344000582","219011344069620",27.87,11.70,0,334.24,346.26,6.8,4.6,0.013,565271.2,565271.2,4081,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852411,1094614.00
10/07/2016 11:00,2,0.264,ACTIVE,212.38,339.04,59.965,1475852403,"201051344000955","219011344069620",27.51,12.30,0,332.73,344.76,7.4,5.2,0.018,579479.1,579479.1,4080,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852412,1094615.00
10/07/2016 11:00,2,0.072,ACTIVE,211.93,338.14,59.970,1475852403,"274151322000094","219011344069620",29.32,14.30,0,333.03,368.80,2.2,0.2,0.004,689165.0,689165.0,4142,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852413,1094616.00
10/07/2016 11:00,2,0.260,ACTIVE,213.29,339.04,59.981,1475852403,"201051344000579","219011344069620",27.95,12.70,0,335.14,346.56,7.4,5.2,0.013,584258.5,584258.5,4079,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852414,1094617.00
10/07/2016 11:00,2,0.256,ACTIVE,212.61,338.74,59.965,1475852403,"201051344000890","219011344069620",27.77,12.70,0,333.63,345.36,7.2,5.1,0.018,576718.0,576718.0,4080,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852415,1094618.00
10/07/2016 11:00,2,0.252,ACTIVE,212.83,339.65,59.970,1475852403,"201051344000438","219011344069620",27.91,12.30,0,334.84,346.86,7.2,5.0,0.018,578159.7,578159.7,4083,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852416,1094619.00
10/07/2016 11:00,2,0.277,ACTIVE,212.83,339.65,59.949,1475852403,"201051344000417","219011344069620",27.75,12.70,0,333.03,346.26,7.8,5.6,0.013,568959.7,568959.7,4091,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852417,1094620.00
10/07/2016 11:00,2,0.137,ACTIVE,211.93,337.84,59.965,1475852403,"274151322000083","219011344069620",26.02,14.70,0,335.14,342.65,3.6,1.5,0.004,828312.3,828312.3,4071,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852418,1094621.00
10/07/2016 11:00,2,0.143,ACTIVE,212.61,338.74,59.981,1475852403,"274151322000076","219011344069620",27.12,14.30,0,336.34,343.25,3.9,1.9,0.009,884448.5,884448.5,4077,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852419,1094622.00
10/07/2016 11:00,2,0.225,ACTIVE,213.06,339.04,59.991,1475852403,"201051344000868","219011344069620",27.33,11.70,0,333.63,345.36,6.2,4.1,0.013,568427.6,568427.6,4085,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852420,1094623.00
10/07/2016 11:00,2,0.135,ACTIVE,211.70,337.84,59.981,1475852403,"274151322000095","219011344069620",26.22,14.00,0,334.24,342.35,3.6,1.5,0.013,875526.5,875526.5,4081,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852421,1094624.00
10/07/2016 11:00,2,0.193,ACTIVE,213.06,340.85,59.970,1475852403,"201051344000988","219011344069620",18.19,12.00,0,332.13,346.26,3.6,1.5,0.000,544021.9,544021.9,4074,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852422,1094625.00
10/07/2016 11:00,2,0.234,ACTIVE,212.61,338.14,59.944,1475852403,"201051344001025","219011344069620",27.77,12.00,0,333.63,345.66,6.6,4.4,0.018,578489.8,578489.8,4077,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852423,1094626.00
10/07/2016 11:00,2,0.229,ACTIVE,213.29,339.04,59.975,1475852403,"201051344000458","219011344069620",27.67,12.70,0,333.63,345.36,6.4,4.3,0.013,575884.2,575884.2,4090,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852423,1094627.00
10/07/2016 11:00,2,0.225,ACTIVE,213.96,341.15,59.981,1475852403,"201051344000853","219011344069620",26.40,11.70,0,335.14,346.86,6.0,3.9,0.009,575158.8,575158.8,4095,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852424,1094628.00
10/07/2016 11:00,2,0.227,ACTIVE,212.83,339.95,59.970,1475852403,"201051344000685","219011344069620",27.61,12.30,0,333.63,346.26,6.3,4.2,0.018,577316.0,577316.0,4089,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852425,1094629.00
10/07/2016 11:00,2,0.232,ACTIVE,212.83,339.34,59.991,1475852403,"201051344000917","219011344069620",27.31,13.00,0,333.03,345.96,6.5,4.3,0.009,574224.0,574224.0,4082,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852426,1094630.00
10/07/2016 11:00,2,0.221,ACTIVE,212.83,339.04,59.965,1475852403,"201051344001145","219011344069620",27.39,12.00,0,334.54,346.56,6.1,4.0,0.013,579484.4,579484.4,4088,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852427,1094631.00
10/07/2016 11:00,2,0.246,ACTIVE,212.83,339.04,59.981,1475852403,"201051344000651","219011344069620",27.31,11.30,0,334.24,345.66,6.8,4.7,0.013,572688.8,572688.8,4078,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852428,1094632.00
10/07/2016 11:00,2,0.109,ACTIVE,211.70,337.54,59.959,1475852403,"274151322000088","219011344069620",25.45,14.30,0,334.24,342.35,2.9,0.8,0.013,796813.7,796813.7,4061,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852429,1094633.00
10/07/2016 11:00,2,0.088,ACTIVE,212.38,338.74,59.959,1475852403,"274151322000068","219011344069620",29.24,15.30,0,335.74,379.32,2.6,0.6,0.000,689765.1,689765.1,4142,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852430,1094634.00
10/07/2016 11:00,2,0.229,ACTIVE,212.38,337.54,59.981,1475852403,"201051344001135","219011344069620",27.93,12.00,0,333.33,344.76,6.5,4.3,0.013,568817.1,568817.1,4075,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852431,1094635.00
10/07/2016 11:00,2,0.227,ACTIVE,213.06,339.34,59.981,1475852403,"201051344000594","219011344069620",27.00,12.70,0,332.43,345.36,6.2,4.1,0.013,580338.1,580338.1,4083,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852432,1094636.00
10/07/2016 11:00,2,0.232,ACTIVE,212.83,339.04,59.959,1475852403,"201051344001203","219011344069620",27.08,12.30,0,333.03,347.16,6.4,4.3,0.009,577082.7,577082.7,4085,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852433,1094637.00
10/07/2016 11:00,2,0.119,ACTIVE,211.70,337.84,59.970,1475852403,"274151322000054","219011344069620",25.45,14.30,0,334.24,342.35,3.1,1.1,0.000,813124.9,813124.9,4059,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852434,1094638.00
10/07/2016 11:00,2,0.209,ACTIVE,213.51,338.74,59.981,1475852403,"201051344000867","219011344069620",26.86,12.70,0,334.24,345.36,5.7,3.6,0.009,567513.2,567513.2,4088,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852434,1094639.00
