ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 11:00,2,0.256,ACTIVE,212.61,339.34,59.986,1475852403,"201051344001093","219011344069620",27.14,12.70,0,334.24,346.26,7.1,4.9,0.009,573504.9,573504.9,4090,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852435,1094640.00
10/07/2016 11:00,2,0.156,ACTIVE,213.06,339.65,59.986,1475852403,"201051344000900","219011344069620",26.74,11.70,0,333.33,345.66,4.2,2.2,0.000,584412.4,584412.4,4093,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852436,1094641.00
10/07/2016 11:00,2,0.227,ACTIVE,213.29,339.65,60.002,1475852403,"201051344000648","219011344069620",26.56,11.70,0,334.84,345.66,6.2,4.0,0.004,572894.4,572894.4,4082,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852437,1094642.00
10/07/2016 11:00,2,0.197,ACTIVE,213.51,339.95,59.959,1475852403,"201051344000569","219011344069620",28.31,12.00,0,334.84,345.66,5.7,3.6,0.004,584311.2,584311.2,4083,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852438,1094643.00
10/07/2016 11:00,2,0.223,ACTIVE,213.51,339.65,59.970,1475852403,"201051344000983","219011344069620",25.92,12.00,0,333.33,345.36,5.9,3.7,0.004,576958.9,576958.9,4091,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852439,1094644.00
10/07/2016 11:00,2,0.205,ACTIVE,213.29,339.34,59.975,1475852403,"201051344001158","219011344069620",26.00,11.30,0,333.33,345.36,5.4,3.3,0.004,568275.5,568275.5,4085,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852440,1094645.00
10/07/2016 11:00,2,0.221,ACTIVE,213.74,340.85,59.954,1475852403,"201051344000576","219011344069620",26.08,11.70,0,334.54,346.26,5.9,3.7,0.009,575872.1,575872.1,4094,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852441,1094646.00
10/07/2016 11:00,2,0.027,ALERT,212.16,299.97,59.938,1475852403,"274151322000087","219011344069620",30.22,16.30,0,297.57,365.49,0.0,0.0,0.000,785040.5,785040.5,4106,0,0,0,L,1151911521,0,121.78,122.46,0002,12,0,0,0,0,0,0,22,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475852443,1094647.00
10/07/2016 11:15,2,0.445,ACTIVE,213.96,342.35,59.965,1475853303,"201051344000645","219011344069620",23.12,12.30,0,315.90,360.08,10.4,8.2,0.057,575339.6,575339.6,4092,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853304,1094648.00
10/07/2016 11:15,2,0.324,ACTIVE,211.70,338.74,59.959,1475853303,"274151322000085","219011344069620",27.67,14.00,0,330.63,345.36,9.1,6.8,0.044,812487.9,812487.9,4061,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853305,1094649.00
10/07/2016 11:15,2,0.426,ALERT,213.96,343.85,59.965,1475853303,"201051344000633","219011344069620",28.63,12.30,0,298.77,349.86,12.4,10.0,0.066,567017.9,567017.9,4089,0,0,0,L,1122011218,0,122.46,122.46,0002,12,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853307,1094650.00
10/07/2016 11:15,2,0.436,ACTIVE,213.51,342.05,59.975,1475853303,"201051344000469","219011344069620",28.09,11.00,0,313.80,360.69,12.4,10.1,0.066,569687.1,569687.1,4093,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853308,1094651.00
10/07/2016 11:15,2,0.457,ACTIVE,211.93,339.34,59.938,1475853303,"201051344000646","219011344069620",27.55,12.70,0,331.53,347.46,12.8,10.4,0.066,569668.7,569668.7,4081,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853309,1094652.00
10/07/2016 11:15,2,0.344,ACTIVE,211.70,340.55,59.959,1475853303,"274151322000052","219011344069620",27.81,15.00,0,333.93,343.85,9.7,7.4,0.049,835960.8,835960.8,4068,0,0,0,L,1151911521,0,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853310,1094653.00
10/07/2016 11:15,2,0.438,ACTIVE,212.38,340.55,59.959,1475853303,"201051344000585","219011344069620",29.50,12.70,0,334.24,346.86,13.1,10.7,0.066,579991.9,579991.9,4086,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853311,1094654.00
10/07/2016 11:15,2,0.430,ACTIVE,212.16,339.34,59.975,1475853303,"201051344001230","219011344069620",27.83,12.30,0,326.12,349.26,12.2,9.8,0.062,572512.5,572512.5,4091,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853311,1094655.00
10/07/2016 11:15,2,0.434,ACTIVE,212.61,339.95,59.965,1475853303,"201051344000582","219011344069620",28.41,12.00,0,334.54,347.16,12.6,10.2,0.066,565273.3,565273.3,4082,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853312,1094656.00
10/07/2016 11:15,2,0.455,ACTIVE,211.93,339.34,59.965,1475853303,"201051344000955","219011344069620",28.41,12.30,0,332.13,345.96,13.1,10.8,0.071,579481.4,579481.4,4081,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853313,1094657.00
10/07/2016 11:15,2,0.191,ACTIVE,211.93,395.55,59.944,1475853303,"274151322000094","219011344069620",37.21,15.00,0,314.70,423.81,7.3,5.1,0.031,689165.9,689165.9,4143,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853314,1094658.00
10/07/2016 11:15,2,0.426,ACTIVE,213.51,341.45,59.949,1475853303,"201051344000579","219011344069620",29.14,12.70,0,327.02,350.77,12.6,10.2,0.053,584260.8,584260.8,4080,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853315,1094659.00
10/07/2016 11:15,2,0.434,ACTIVE,211.93,339.04,59.970,1475853303,"201051344000890","219011344069620",29.40,13.00,0,332.73,346.26,12.9,10.6,0.062,576720.3,576720.3,4081,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853316,1094660.00
10/07/2016 11:15,2,0.434,ACTIVE,212.38,340.25,59.933,1475853303,"201051344000438","219011344069620",28.80,12.30,0,334.24,347.46,12.6,10.3,0.062,578162.0,578162.0,4084,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853317,1094661.00
10/07/2016 11:15,2,0.463,ACTIVE,212.38,339.34,59.949,1475853303,"201051344000417","219011344069620",27.97,13.00,0,333.33,346.56,13.1,10.8,0.071,568962.2,568962.2,4092,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853318,1094662.00
10/07/2016 11:15,2,0.297,ACTIVE,211.93,338.74,59.949,1475853303,"274151322000083","219011344069620",27.83,14.70,0,333.33,343.85,8.3,6.1,0.049,828313.6,828313.6,4072,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853319,1094663.00
10/07/2016 11:15,2,0.318,ACTIVE,212.38,340.25,59.965,1475853303,"274151322000076","219011344069620",27.81,14.30,0,336.34,344.45,8.9,6.7,0.044,884449.9,884449.9,4078,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853320,1094664.00
10/07/2016 11:15,2,0.385,ACTIVE,213.29,340.85,59.970,1475853303,"201051344000868","219011344069620",28.15,11.70,0,317.70,358.28,11.1,8.7,0.053,568429.6,568429.6,4086,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853320,1094665.00
10/07/2016 11:15,2,0.297,ACTIVE,211.93,338.44,59.959,1475853303,"274151322000095","219011344069620",27.77,14.00,0,334.54,343.55,8.4,6.2,0.044,875527.9,875527.9,4082,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853321,1094666.00
10/07/2016 11:15,2,0.357,ALERT,213.29,342.05,59.970,1475853303,"201051344000988","219011344069620",18.53,12.00,0,298.17,347.16,6.7,4.6,0.027,544022.9,544022.9,4075,0,0,0,L,1122011218,0,121.55,122.23,0002,9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853323,1094667.00
10/07/2016 11:15,2,0.383,ACTIVE,211.93,337.84,59.959,1475853303,"201051344001025","219011344069620",29.42,12.00,0,333.63,346.86,11.4,9.1,0.057,578492.0,578492.0,4078,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853324,1094668.00
10/07/2016 11:15,2,0.363,ACTIVE,213.29,340.25,59.901,1475853303,"201051344000458","219011344069620",28.27,13.00,0,316.80,357.38,10.4,8.1,0.053,575886.2,575886.2,4091,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853325,1094669.00
10/07/2016 11:15,2,0.348,ACTIVE,213.96,342.35,59.944,1475853303,"201051344000853","219011344069620",28.71,12.00,0,323.72,355.28,10.2,7.9,0.049,575160.8,575160.8,4096,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853326,1094670.00
10/07/2016 11:15,2,0.369,ACTIVE,212.38,339.95,59.981,1475853303,"201051344000685","219011344069620",27.99,12.30,0,323.11,352.27,10.5,8.2,0.057,577318.1,577318.1,4090,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853327,1094671.00
10/07/2016 11:15,2,0.352,ACTIVE,212.38,339.04,59.907,1475853303,"201051344000917","219011344069620",29.36,13.00,0,324.92,349.86,10.5,8.2,0.053,574226.1,574226.1,4083,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853328,1094672.00
10/07/2016 11:15,2,0.354,ACTIVE,212.38,339.95,59.944,1475853303,"201051344001145","219011344069620",28.37,12.00,0,330.33,348.66,10.2,7.9,0.049,579486.4,579486.4,4089,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853329,1094673.00
10/07/2016 11:15,2,0.363,ACTIVE,212.61,339.95,59.938,1475853303,"201051344000651","219011344069620",28.73,11.30,0,333.03,347.46,10.6,8.3,0.053,572691.1,572691.1,4079,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853330,1094674.00
10/07/2016 11:15,2,0.223,ACTIVE,211.48,338.74,59.959,1475853303,"274151322000088","219011344069620",26.72,14.30,0,329.13,344.15,6.0,3.9,0.027,796814.9,796814.9,4062,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853331,1094675.00
10/07/2016 11:15,2,0.168,ACTIVE,212.38,353.17,59.959,1475853303,"274151322000068","219011344069620",32.96,15.80,0,314.40,428.91,5.6,3.5,0.009,689766.1,689766.1,4143,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853332,1094676.00
10/07/2016 11:15,2,0.359,ACTIVE,211.70,337.54,59.975,1475853303,"201051344001135","219011344069620",27.53,12.00,0,328.22,347.16,10.0,7.8,0.044,568819.3,568819.3,4076,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853333,1094677.00
10/07/2016 11:15,2,0.318,ACTIVE,213.06,340.25,59.981,1475853303,"201051344000594","219011344069620",29.08,12.70,0,311.39,360.69,9.5,7.2,0.040,580340.2,580340.2,4084,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853334,1094678.00
10/07/2016 11:15,2,0.330,ACTIVE,212.38,338.14,59.907,1475853303,"201051344001203","219011344069620",28.67,12.30,0,327.02,351.37,9.6,7.3,0.044,577084.8,577084.8,4086,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853335,1094679.00
10/07/2016 11:15,2,0.213,ACTIVE,211.93,337.84,59.954,1475853303,"274151322000054","219011344069620",27.81,14.30,0,331.23,343.85,6.0,3.9,0.013,813126.2,813126.2,4060,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853336,1094680.00
10/07/2016 11:15,2,0.309,ALERT,213.51,339.95,59.965,1475853303,"201051344000867","219011344069620",28.23,12.70,0,299.67,347.76,8.8,6.6,0.031,567515.2,567515.2,4089,0,0,0,L,1122011218,0,122.23,122.01,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853337,1094681.00
10/07/2016 11:15,2,0.346,ACTIVE,212.38,338.74,59.938,1475853303,"201051344001093","219011344069620",28.75,12.70,0,314.10,360.38,10.1,7.8,0.040,573507.2,573507.2,4091,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853338,1094682.00
10/07/2016 11:15,2,0.252,ALERT,213.06,340.25,59.965,1475853303,"201051344000900","219011344069620",27.77,11.70,0,299.97,347.76,7.1,4.9,0.035,584414.0,584414.0,4094,0,0,0,L,1122011218,0,121.78,121.78,0002,9,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853340,1094683.00
10/07/2016 11:15,2,0.301,ALERT,213.51,340.55,59.970,1475853303,"201051344000648","219011344069620",29.00,11.30,0,299.97,348.06,8.9,6.6,0.040,572896.5,572896.5,4083,0,0,0,L,1122011218,0,121.55,122.46,0002,9,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853342,1094684.00
10/07/2016 11:15,2,0.303,ALERT,212.83,339.65,59.938,1475853303,"201051344000569","219011344069620",27.89,12.30,0,302.07,348.06,8.6,6.4,0.040,584313.2,584313.2,4084,0,0,0,L,1122011218,0,121.33,122.01,0002,9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853344,1094685.00
10/07/2016 11:15,2,0.295,ALERT,212.83,339.34,59.981,1475853303,"201051344000983","219011344069620",29.06,12.30,0,300.87,347.76,8.7,6.5,0.031,576960.9,576960.9,4092,0,0,0,L,1122011218,0,121.78,121.55,0002,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853345,1094686.00
10/07/2016 11:15,2,0.287,ALERT,212.61,339.34,59.991,1475853303,"201051344001158","219011344069620",28.19,11.70,0,300.57,348.06,8.2,6.0,0.035,568277.4,568277.4,4086,0,0,0,L,1122011218,0,121.55,121.33,0002,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853347,1094687.00
10/07/2016 11:15,2,0.311,ALERT,213.29,340.55,59.970,1475853303,"201051344000576","219011344069620",27.79,12.00,0,300.57,348.66,8.8,6.6,0.031,575874.2,575874.2,4095,0,0,0,L,1122011218,0,122.01,121.78,0002,9,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853349,1094688.00
10/07/2016 11:15,2,0.217,ALERT,211.93,337.24,59.933,1475853303,"274151322000087","219011344069620",26.46,16.30,0,297.87,358.88,5.8,3.7,0.009,785041.8,785041.8,4108,0,0,0,L,1151911521,0,121.78,122.23,0002,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475853351,1094689.00
10/07/2016 11:30,2,0.502,ACTIVE,213.51,342.35,59.996,1475854203,"201051344000645","219011344069620",28.90,12.30,0,325.82,351.97,14.7,12.3,0.088,575342.6,575342.6,4093,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854204,1094690.00
10/07/2016 11:30,2,0.416,ACTIVE,211.70,339.04,59.986,1475854203,"274151322000085","219011344069620",27.79,14.30,0,324.62,345.96,11.8,9.4,0.066,812490.2,812490.2,4062,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854205,1094691.00
10/07/2016 11:30,2,0.504,ACTIVE,213.51,343.25,59.986,1475854203,"201051344000633","219011344069620",29.60,12.00,0,325.82,353.77,15.1,12.7,0.088,567021.1,567021.1,4091,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854206,1094692.00
10/07/2016 11:30,2,0.496,ACTIVE,213.06,341.75,59.986,1475854203,"201051344000469","219011344069620",30.22,11.00,0,324.92,351.07,15.2,12.7,0.088,569690.3,569690.3,4094,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854207,1094693.00
10/07/2016 11:30,2,0.533,ACTIVE,212.16,340.55,59.986,1475854203,"201051344000646","219011344069620",30.04,12.30,0,321.61,350.17,16.3,13.8,0.102,569672.1,569672.1,4082,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854207,1094694.00
10/07/2016 11:30,2,0.441,ACTIVE,211.70,339.95,59.981,1475854203,"274151322000052","219011344069620",28.13,14.70,0,323.11,346.86,12.6,10.3,0.075,835963.3,835963.3,4069,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854208,1094695.00
10/07/2016 11:30,2,0.559,ACTIVE,212.61,341.15,60.018,1475854203,"201051344000585","219011344069620",29.48,12.70,0,321.31,350.77,16.7,14.2,0.110,579995.3,579995.3,4087,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854209,1094696.00
10/07/2016 11:30,2,0.529,ACTIVE,212.16,339.34,59.986,1475854203,"201051344001230","219011344069620",29.60,12.30,0,321.01,348.96,15.9,13.4,0.102,572515.7,572515.7,4092,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854210,1094697.00
10/07/2016 11:30,2,0.535,ACTIVE,212.61,341.45,59.991,1475854203,"201051344000582","219011344069620",29.70,12.00,0,323.41,350.77,16.1,13.6,0.102,565276.7,565276.7,4083,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854211,1094698.00
10/07/2016 11:30,2,0.564,ACTIVE,211.70,339.95,59.991,1475854203,"201051344000955","219011344069620",29.48,12.30,0,324.62,348.96,16.9,14.4,0.102,579484.9,579484.9,4082,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854212,1094699.00
10/07/2016 11:30,2,0.262,ACTIVE,211.70,406.67,59.991,1475854203,"274151322000094","219011344069620",38.51,15.30,0,335.74,431.32,10.2,8.0,0.049,689167.8,689167.8,4144,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854213,1094700.00
10/07/2016 11:30,2,0.541,ACTIVE,212.61,341.15,59.981,1475854203,"201051344000579","219011344069620",28.82,12.70,0,326.12,351.37,15.8,13.3,0.088,584264.1,584264.1,4081,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854214,1094701.00
10/07/2016 11:30,2,0.559,ACTIVE,211.93,339.95,59.981,1475854203,"201051344000890","219011344069620",29.62,13.00,0,323.11,349.86,16.8,14.3,0.093,576723.8,576723.8,4082,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854215,1094702.00
10/07/2016 11:30,2,0.539,ACTIVE,212.38,341.15,59.970,1475854203,"201051344000438","219011344069620",30.20,12.30,0,323.41,350.47,16.5,14.0,0.102,578165.4,578165.4,4085,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854216,1094703.00
10/07/2016 11:30,2,0.572,ACTIVE,212.38,339.95,59.991,1475854203,"201051344000417","219011344069620",29.74,13.00,0,324.02,350.47,17.3,14.7,0.102,568965.8,568965.8,4093,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854216,1094704.00
10/07/2016 11:30,2,0.424,ACTIVE,211.70,340.25,59.986,1475854203,"274151322000083","219011344069620",27.79,15.00,0,324.02,346.86,11.9,9.6,0.075,828316.0,828316.0,4073,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854217,1094705.00
10/07/2016 11:30,2,0.428,ACTIVE,212.16,341.45,59.996,1475854203,"274151322000076","219011344069620",29.02,14.30,0,324.92,347.16,12.6,10.3,0.071,884452.5,884452.5,4079,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854218,1094706.00
10/07/2016 11:30,2,0.479,ACTIVE,213.06,341.45,59.970,1475854203,"201051344000868","219011344069620",30.34,11.70,0,325.22,351.07,14.7,12.3,0.080,568432.7,568432.7,4087,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854219,1094707.00
10/07/2016 11:30,2,0.414,ACTIVE,211.70,338.74,59.986,1475854203,"274151322000095","219011344069620",28.59,14.00,0,323.41,346.56,12.0,9.6,0.071,875530.4,875530.4,4083,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854220,1094708.00
10/07/2016 11:30,2,0.482,ACTIVE,213.06,342.65,59.996,1475854203,"201051344000988","219011344069620",18.85,11.70,0,324.62,349.56,9.2,7.0,0.057,544024.7,544024.7,4077,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854221,1094709.00
10/07/2016 11:30,2,0.539,ACTIVE,212.16,339.95,59.986,1475854203,"201051344001025","219011344069620",29.54,12.00,0,322.51,350.47,16.1,13.7,0.102,578495.4,578495.4,4079,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854222,1094710.00
10/07/2016 11:30,2,0.500,ACTIVE,212.83,341.45,59.991,1475854203,"201051344000458","219011344069620",29.22,13.00,0,326.12,350.77,14.8,12.4,0.093,575889.3,575889.3,4092,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854223,1094711.00
10/07/2016 11:30,2,0.498,ACTIVE,213.51,343.25,59.975,1475854203,"201051344000853","219011344069620",29.22,11.70,0,326.72,352.57,14.8,12.3,0.084,575163.9,575163.9,4097,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854224,1094712.00
10/07/2016 11:30,2,0.531,ACTIVE,212.61,341.45,59.949,1475854203,"201051344000685","219011344069620",29.10,12.30,0,323.41,350.77,15.7,13.2,0.106,577321.4,577321.4,4091,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854225,1094713.00
10/07/2016 11:30,2,0.535,ACTIVE,212.38,341.75,59.986,1475854203,"201051344000917","219011344069620",28.77,13.00,0,322.81,350.47,15.6,13.1,0.097,574229.4,574229.4,4084,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854225,1094714.00
10/07/2016 11:30,2,0.521,ACTIVE,212.61,341.45,59.991,1475854203,"201051344001145","219011344069620",29.34,12.00,0,323.72,350.77,15.5,13.1,0.102,579489.7,579489.7,4090,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854226,1094715.00
10/07/2016 11:30,2,0.531,ACTIVE,212.61,341.15,59.981,1475854203,"201051344000651","219011344069620",30.04,11.30,0,323.41,350.17,16.2,13.7,0.093,572694.5,572694.5,4080,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854227,1094716.00
10/07/2016 11:30,2,0.385,ACTIVE,211.25,339.65,59.986,1475854203,"274151322000088","219011344069620",27.81,14.30,0,323.11,345.36,10.9,8.6,0.062,796817.0,796817.0,4063,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854228,1094717.00
10/07/2016 11:30,2,0.279,ACTIVE,212.38,406.67,59.975,1475854203,"274151322000068","219011344069620",38.33,16.30,0,336.64,435.23,10.9,8.6,0.053,689768.3,689768.3,4144,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854229,1094718.00
10/07/2016 11:30,2,0.527,ACTIVE,212.16,339.65,59.991,1475854203,"201051344001135","219011344069620",29.80,12.00,0,321.91,349.56,16.0,13.5,0.097,568822.7,568822.7,4077,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854230,1094719.00
10/07/2016 11:30,2,0.506,ACTIVE,212.83,341.45,59.991,1475854203,"201051344000594","219011344069620",29.00,12.70,0,323.72,350.77,14.9,12.4,0.084,580343.3,580343.3,4085,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854231,1094720.00
10/07/2016 11:30,2,0.539,ACTIVE,212.38,340.55,59.986,1475854203,"201051344001203","219011344069620",28.69,12.30,0,323.72,351.67,15.7,13.2,0.097,577088.2,577088.2,4087,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854232,1094721.00
10/07/2016 11:30,2,0.404,ACTIVE,211.70,340.25,59.970,1475854203,"274151322000054","219011344069620",27.81,14.30,0,322.81,346.26,11.4,9.1,0.057,813128.5,813128.5,4061,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854233,1094722.00
10/07/2016 11:30,2,0.504,ACTIVE,213.29,341.45,59.986,1475854203,"201051344000867","219011344069620",28.21,13.00,0,324.92,351.07,14.4,12.0,0.084,567518.3,567518.3,4091,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854234,1094723.00
10/07/2016 11:30,2,0.545,ACTIVE,212.38,341.45,59.986,1475854203,"201051344001093","219011344069620",29.70,12.70,0,322.51,350.17,16.4,13.9,0.088,573510.8,573510.8,4092,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854234,1094724.00
10/07/2016 11:30,2,0.449,ACTIVE,213.06,342.05,59.981,1475854203,"201051344000900","219011344069620",28.25,11.30,0,324.32,351.07,12.8,10.5,0.080,584416.8,584416.8,4096,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854235,1094725.00
10/07/2016 11:30,2,0.502,ACTIVE,213.29,342.05,60.012,1475854203,"201051344000648","219011344069620",29.14,11.30,0,325.52,351.67,14.8,12.4,0.084,572899.7,572899.7,4085,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854236,1094726.00
10/07/2016 11:30,2,0.500,ACTIVE,213.06,341.75,59.991,1475854203,"201051344000569","219011344069620",28.84,12.00,0,324.32,351.37,14.6,12.2,0.088,584316.4,584316.4,4086,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854237,1094727.00
10/07/2016 11:30,2,0.492,ACTIVE,213.06,341.75,59.986,1475854203,"201051344000983","219011344069620",29.14,12.00,0,326.12,351.07,14.5,12.1,0.084,576964.1,576964.1,4094,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854238,1094728.00
10/07/2016 11:30,2,0.471,ACTIVE,213.06,340.85,59.986,1475854203,"201051344001158","219011344069620",29.64,11.30,0,326.12,351.67,14.2,11.7,0.084,568280.4,568280.4,4088,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854239,1094729.00
10/07/2016 11:30,2,0.490,ACTIVE,213.51,342.35,60.023,1475854203,"201051344000576","219011344069620",29.36,11.70,0,326.42,352.27,14.6,12.2,0.084,575877.3,575877.3,4097,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854240,1094730.00
10/07/2016 11:30,2,0.404,ACTIVE,211.93,340.25,59.975,1475854203,"274151322000087","219011344069620",27.55,16.30,0,323.72,346.56,11.3,9.0,0.053,785044.2,785044.2,4110,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475854241,1094731.00
10/07/2016 11:45,2,0.652,ACTIVE,214.19,344.76,59.986,1475855104,"201051344000645","219011344069620",29.40,12.30,0,335.44,354.97,19.5,16.9,0.137,575346.6,575346.6,4094,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855106,1094732.00
10/07/2016 11:45,2,0.562,ACTIVE,212.16,341.45,59.975,1475855104,"274151322000085","219011344069620",28.77,14.00,0,334.84,348.96,16.4,13.9,0.102,812493.4,812493.4,4063,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855107,1094733.00
10/07/2016 11:45,2,0.646,ACTIVE,214.19,345.96,60.007,1475855104,"201051344000633","219011344069620",30.12,12.00,0,334.54,355.88,19.8,17.2,0.137,567025.1,567025.1,4092,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855108,1094734.00
10/07/2016 11:45,2,0.664,ACTIVE,213.74,343.85,59.986,1475855104,"201051344000469","219011344069620",29.84,10.30,0,333.63,354.97,20.1,17.5,0.133,569694.4,569694.4,4095,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855109,1094735.00
10/07/2016 11:45,2,0.691,ACTIVE,212.38,343.25,59.991,1475855104,"201051344000646","219011344069620",30.10,12.00,0,332.13,354.67,21.2,18.5,0.155,569676.5,569676.5,4083,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855109,1094736.00
10/07/2016 11:45,2,0.594,ACTIVE,211.93,342.05,59.991,1475855104,"274151322000052","219011344069620",29.04,14.70,0,333.03,349.26,17.5,15.0,0.110,835966.7,835966.7,4070,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855110,1094737.00
10/07/2016 11:45,2,0.713,ACTIVE,212.83,343.85,59.981,1475855104,"201051344000585","219011344069620",29.66,12.30,0,333.03,355.58,21.5,18.8,0.146,579999.9,579999.9,4088,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855111,1094738.00
10/07/2016 11:45,2,0.676,ACTIVE,212.83,342.35,60.002,1475855104,"201051344001230","219011344069620",29.92,12.30,0,331.53,353.47,20.5,17.8,0.146,572520.0,572520.0,4093,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855112,1094739.00
10/07/2016 11:45,2,0.678,ACTIVE,213.06,343.25,59.981,1475855104,"201051344000582","219011344069620",30.24,11.70,0,333.33,355.28,20.8,18.1,0.141,565281.0,565281.0,4084,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855113,1094740.00
10/07/2016 11:45,2,0.703,ACTIVE,212.16,342.05,60.018,1475855104,"201051344000955","219011344069620",30.18,12.30,0,331.23,353.77,21.6,18.9,0.150,579489.4,579489.4,4083,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855114,1094741.00
10/07/2016 11:45,2,0.357,ACTIVE,212.16,428.01,59.991,1475855104,"274151322000094","219011344069620",40.41,15.50,0,336.04,437.63,14.4,12.0,0.088,689170.7,689170.7,4145,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855115,1094742.00
10/07/2016 11:45,2,0.682,ACTIVE,213.74,343.85,59.981,1475855104,"201051344000579","219011344069620",29.48,12.30,0,333.93,354.67,20.4,17.7,0.137,584268.4,584268.4,4082,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855116,1094743.00
10/07/2016 11:45,2,0.709,ACTIVE,212.61,342.65,59.981,1475855104,"201051344000890","219011344069620",29.92,12.70,0,332.13,354.67,21.5,18.9,0.141,576728.4,576728.4,4083,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855117,1094744.00
10/07/2016 11:45,2,0.689,ACTIVE,212.83,343.55,59.991,1475855104,"201051344000438","219011344069620",30.04,12.00,0,333.93,354.97,21.1,18.4,0.141,578169.9,578169.9,4086,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855118,1094745.00
10/07/2016 11:45,2,0.713,ACTIVE,213.06,343.55,59.991,1475855104,"201051344000417","219011344069620",29.88,12.70,0,333.03,354.67,21.6,18.9,0.146,568970.5,568970.5,4094,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855119,1094746.00
10/07/2016 11:45,2,0.561,ACTIVE,212.16,340.55,59.981,1475855104,"274151322000083","219011344069620",28.82,14.70,0,333.63,349.26,16.4,13.9,0.106,828319.3,828319.3,4074,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855120,1094747.00
10/07/2016 11:45,2,0.574,ACTIVE,212.83,343.55,59.991,1475855104,"274151322000076","219011344069620",29.80,14.70,0,334.24,349.86,17.4,14.8,0.106,884456.0,884456.0,4080,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855120,1094748.00
10/07/2016 11:45,2,0.646,ACTIVE,213.51,343.55,59.986,1475855104,"201051344000868","219011344069620",29.78,11.70,0,334.24,354.37,19.5,16.9,0.133,568436.7,568436.7,4088,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855121,1094749.00
10/07/2016 11:45,2,0.553,ACTIVE,212.16,340.85,59.991,1475855104,"274151322000095","219011344069620",29.52,14.00,0,333.03,348.66,16.6,14.1,0.102,875533.7,875533.7,4084,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855122,1094750.00
10/07/2016 11:45,2,0.625,ACTIVE,213.51,343.25,59.996,1475855104,"201051344000988","219011344069620",19.26,11.30,0,333.33,351.67,12.2,9.9,0.084,544027.0,544027.0,4078,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855123,1094751.00
10/07/2016 11:45,2,0.670,ACTIVE,212.61,342.35,59.991,1475855104,"201051344001025","219011344069620",30.26,12.00,0,333.03,354.67,20.6,17.9,0.146,578499.9,578499.9,4080,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855124,1094752.00
10/07/2016 11:45,2,0.641,ACTIVE,213.74,343.55,59.991,1475855104,"201051344000458","219011344069620",29.60,12.30,0,334.84,354.37,19.2,16.7,0.133,575893.3,575893.3,4093,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855125,1094753.00
10/07/2016 11:45,2,0.633,ACTIVE,214.19,345.06,59.986,1475855104,"201051344000853","219011344069620",29.84,11.00,0,336.04,355.58,19.2,16.6,0.128,575168.0,575168.0,4098,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855126,1094754.00
10/07/2016 11:45,2,0.648,ACTIVE,213.06,343.55,59.991,1475855104,"201051344000685","219011344069620",30.16,12.30,0,333.63,355.58,19.9,17.3,0.141,577325.7,577325.7,4092,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855127,1094755.00
10/07/2016 11:45,2,0.658,ACTIVE,213.06,343.25,59.965,1475855104,"201051344000917","219011344069620",29.60,13.00,0,332.73,355.28,19.8,17.2,0.133,574233.7,574233.7,4085,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855128,1094756.00
10/07/2016 11:45,2,0.662,ACTIVE,213.06,343.25,59.986,1475855104,"201051344001145","219011344069620",29.62,12.00,0,334.54,355.58,19.9,17.3,0.141,579494.1,579494.1,4091,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855129,1094757.00
10/07/2016 11:45,2,0.686,ACTIVE,213.06,344.15,59.991,1475855104,"201051344000651","219011344069620",29.40,11.30,0,333.63,355.28,20.4,17.8,0.137,572699.0,572699.0,4081,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855129,1094758.00
10/07/2016 11:45,2,0.535,ACTIVE,211.70,340.55,59.986,1475855104,"274151322000088","219011344069620",27.81,14.00,0,333.93,348.66,15.1,12.6,0.088,796820.1,796820.1,4064,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855130,1094759.00
10/07/2016 11:45,2,0.383,ACTIVE,212.61,413.29,59.986,1475855104,"274151322000068","219011344069620",38.84,16.30,0,336.94,445.75,15.1,12.7,0.084,689771.4,689771.4,4145,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855131,1094760.00
10/07/2016 11:45,2,0.676,ACTIVE,212.61,342.65,60.002,1475855104,"201051344001135","219011344069620",29.74,11.70,0,332.73,354.67,20.4,17.8,0.137,568827.2,568827.2,4078,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855132,1094761.00
10/07/2016 11:45,2,0.635,ACTIVE,213.51,343.85,59.986,1475855104,"201051344000594","219011344069620",30.02,12.30,0,332.73,354.07,19.4,16.8,0.128,580347.4,580347.4,4086,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855133,1094762.00
10/07/2016 11:45,2,0.658,ACTIVE,213.06,342.35,59.991,1475855104,"201051344001203","219011344069620",30.04,12.30,0,333.63,355.58,20.1,17.4,0.141,577092.6,577092.6,4088,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855134,1094763.00
10/07/2016 11:45,2,0.545,ACTIVE,212.16,340.55,59.986,1475855104,"274151322000054","219011344069620",28.71,14.30,0,334.24,349.26,15.8,13.4,0.088,813131.8,813131.8,4062,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855135,1094764.00
10/07/2016 11:45,2,0.633,ACTIVE,213.96,343.25,59.986,1475855104,"201051344000867","219011344069620",29.60,12.70,0,334.84,354.07,19.0,16.4,0.128,567522.3,567522.3,4092,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855136,1094765.00
10/07/2016 11:45,2,0.676,ACTIVE,213.06,342.95,60.002,1475855104,"201051344001093","219011344069620",30.32,12.70,0,333.33,354.97,20.8,18.1,0.128,573515.4,573515.4,4093,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855137,1094766.00
10/07/2016 11:45,2,0.588,ACTIVE,213.74,343.85,59.991,1475855104,"201051344000900","219011344069620",29.34,11.00,0,334.24,354.37,17.5,15.0,0.128,584420.5,584420.5,4097,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855138,1094767.00
10/07/2016 11:45,2,0.635,ACTIVE,213.96,343.85,59.991,1475855104,"201051344000648","219011344069620",29.90,11.30,0,334.54,354.67,19.3,16.7,0.128,572903.8,572903.8,4086,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855139,1094768.00
10/07/2016 11:45,2,0.635,ACTIVE,213.96,343.85,59.991,1475855104,"201051344000569","219011344069620",29.96,11.30,0,334.84,354.97,19.3,16.7,0.128,584320.5,584320.5,4087,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855139,1094769.00
10/07/2016 11:45,2,0.623,ACTIVE,213.74,344.15,59.986,1475855104,"201051344000983","219011344069620",30.16,11.30,0,334.54,354.07,19.1,16.5,0.133,576968.1,576968.1,4095,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855140,1094770.00
10/07/2016 11:45,2,0.615,ACTIVE,213.96,344.45,59.996,1475855104,"201051344001158","219011344069620",29.72,11.30,0,333.63,354.67,18.6,16.0,0.133,568284.4,568284.4,4089,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855141,1094771.00
10/07/2016 11:45,2,0.625,ACTIVE,214.19,345.36,59.991,1475855104,"201051344000576","219011344069620",30.14,11.70,0,334.24,355.28,19.1,16.5,0.119,575881.4,575881.4,4098,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855142,1094772.00
10/07/2016 11:45,2,0.539,ACTIVE,212.38,342.65,59.981,1475855104,"274151322000087","219011344069620",28.59,16.70,0,334.24,349.26,15.7,13.2,0.075,785047.4,785047.4,4111,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475855143,1094773.00
10/07/2016 12:00,2,0.549,ACTIVE,213.51,342.65,59.991,1475856003,"201051344000645","219011344069620",28.92,12.00,0,336.04,354.37,16.1,13.6,0.102,575349.9,575349.9,4095,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856004,1094774.00
10/07/2016 12:00,2,0.451,ACTIVE,211.93,338.14,59.986,1475856003,"274151322000085","219011344069620",28.82,13.70,0,335.14,347.16,13.2,10.8,0.075,812496.0,812496.0,4064,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856005,1094775.00
10/07/2016 12:00,2,0.551,ACTIVE,213.51,344.45,59.991,1475856003,"201051344000633","219011344069620",29.66,11.70,0,334.84,355.58,16.6,14.1,0.106,567028.5,567028.5,4093,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856006,1094776.00
10/07/2016 12:00,2,0.562,ACTIVE,213.29,343.25,59.996,1475856003,"201051344000469","219011344069620",29.76,10.00,0,334.24,354.67,17.0,14.5,0.106,569697.9,569697.9,4096,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856007,1094777.00
10/07/2016 12:00,2,0.596,ACTIVE,212.16,341.15,59.954,1475856003,"201051344000646","219011344069620",29.18,12.00,0,332.13,354.07,17.6,15.0,0.110,569680.2,569680.2,4084,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856008,1094778.00
10/07/2016 12:00,2,0.482,ACTIVE,211.48,339.65,59.991,1475856003,"274151322000052","219011344069620",29.06,14.30,0,334.24,347.46,14.2,11.8,0.084,835969.6,835969.6,4071,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856009,1094779.00
10/07/2016 12:00,2,0.604,ACTIVE,212.38,341.75,59.991,1475856003,"201051344000585","219011344069620",29.46,12.00,0,333.33,353.77,18.0,15.5,0.110,580003.6,580003.6,4089,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856010,1094780.00
10/07/2016 12:00,2,0.570,ACTIVE,212.16,340.55,60.002,1475856003,"201051344001230","219011344069620",29.84,12.00,0,331.83,352.87,17.2,14.7,0.110,572523.6,572523.6,4094,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856011,1094781.00
10/07/2016 12:00,2,0.582,ACTIVE,212.83,342.05,59.991,1475856003,"201051344000582","219011344069620",29.56,11.30,0,334.54,353.47,17.5,14.9,0.115,565284.7,565284.7,4085,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856012,1094782.00
10/07/2016 12:00,2,0.598,ACTIVE,211.93,340.85,59.996,1475856003,"201051344000955","219011344069620",29.98,12.00,0,332.43,353.17,18.2,15.6,0.115,579493.2,579493.2,4084,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856013,1094783.00
