ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 12:00,2,0.301,ACTIVE,211.70,408.18,59.986,1475856003,"274151322000094","219011344069620",38.47,15.30,0,337.84,433.12,11.8,9.4,0.071,689172.9,689172.9,4146,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856014,1094784.00
10/07/2016 12:00,2,0.580,ACTIVE,213.29,342.35,59.991,1475856003,"201051344000579","219011344069620",29.74,12.30,0,335.44,353.77,17.5,14.9,0.102,584272.0,584272.0,4083,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856015,1094785.00
10/07/2016 12:00,2,0.604,ACTIVE,212.16,340.55,60.002,1475856003,"201051344000890","219011344069620",29.92,12.30,0,332.73,353.77,18.3,15.7,0.115,576732.2,576732.2,4084,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856015,1094786.00
10/07/2016 12:00,2,0.588,ACTIVE,212.38,341.45,59.991,1475856003,"201051344000438","219011344069620",30.20,11.70,0,333.63,354.37,18.0,15.4,0.119,578173.7,578173.7,4087,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856016,1094787.00
10/07/2016 12:00,2,0.615,ACTIVE,212.61,341.45,60.002,1475856003,"201051344000417","219011344069620",29.92,12.30,0,333.03,352.87,18.6,16.1,0.115,568974.4,568974.4,4095,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856017,1094788.00
10/07/2016 12:00,2,0.465,ACTIVE,211.70,342.05,59.996,1475856003,"274151322000083","219011344069620",28.65,14.70,0,334.84,346.86,13.5,11.1,0.084,828322.0,828322.0,4075,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856018,1094789.00
10/07/2016 12:00,2,0.477,ACTIVE,212.38,342.05,59.991,1475856003,"274151322000076","219011344069620",29.50,14.00,0,335.74,347.76,14.3,11.9,0.084,884458.9,884458.9,4081,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856019,1094790.00
10/07/2016 12:00,2,0.559,ACTIVE,213.06,342.05,59.996,1475856003,"201051344000868","219011344069620",29.44,11.30,0,333.93,353.17,16.7,14.2,0.106,568440.2,568440.2,4089,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856020,1094791.00
10/07/2016 12:00,2,0.469,ACTIVE,211.70,340.25,59.986,1475856003,"274151322000095","219011344069620",28.77,14.00,0,334.84,346.86,13.7,11.3,0.084,875536.4,875536.4,4085,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856021,1094792.00
10/07/2016 12:00,2,0.543,ACTIVE,213.06,342.35,59.991,1475856003,"201051344000988","219011344069620",18.81,11.00,0,334.54,351.67,10.3,8.0,0.071,544029.0,544029.0,4079,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856022,1094793.00
10/07/2016 12:00,2,0.594,ACTIVE,212.16,339.95,59.986,1475856003,"201051344001025","219011344069620",29.66,11.70,0,333.33,352.57,17.9,15.3,0.119,578503.6,578503.6,4081,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856023,1094794.00
10/07/2016 12:00,2,0.543,ACTIVE,213.06,341.45,59.981,1475856003,"201051344000458","219011344069620",30.06,12.00,0,335.14,352.87,16.6,14.1,0.106,575896.7,575896.7,4094,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856024,1094795.00
10/07/2016 12:00,2,0.570,ACTIVE,213.74,343.55,59.986,1475856003,"201051344000853","219011344069620",28.05,10.70,0,336.04,354.67,16.2,13.7,0.102,575171.4,575171.4,4099,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856025,1094796.00
10/07/2016 12:00,2,0.576,ACTIVE,212.61,342.35,59.996,1475856003,"201051344000685","219011344069620",29.56,11.70,0,332.73,354.07,17.3,14.8,0.124,577329.2,577329.2,4093,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856026,1094797.00
10/07/2016 12:00,2,0.570,ACTIVE,212.38,341.75,60.002,1475856003,"201051344000917","219011344069620",29.98,12.70,0,333.33,352.57,17.4,14.8,0.119,574237.3,574237.3,4086,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856026,1094798.00
10/07/2016 12:00,2,0.578,ACTIVE,212.38,341.75,60.023,1475856003,"201051344001145","219011344069620",29.38,11.30,0,334.54,353.47,17.3,14.8,0.110,579497.6,579497.6,4092,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856027,1094799.00
10/07/2016 12:00,2,0.588,ACTIVE,212.61,342.35,60.023,1475856003,"201051344000651","219011344069620",30.10,11.00,0,333.93,353.47,18.0,15.4,0.119,572702.7,572702.7,4082,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856028,1094800.00
10/07/2016 12:00,2,0.453,ACTIVE,211.48,338.74,59.991,1475856003,"274151322000088","219011344069620",27.81,14.00,0,333.93,346.56,12.7,10.4,0.071,796822.5,796822.5,4065,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856029,1094801.00
10/07/2016 12:00,2,0.318,ACTIVE,212.61,416.89,59.981,1475856003,"274151322000068","219011344069620",39.36,16.30,0,338.44,434.93,12.7,10.4,0.071,689773.8,689773.8,4146,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856030,1094802.00
10/07/2016 12:00,2,0.586,ACTIVE,211.93,340.25,59.991,1475856003,"201051344001135","219011344069620",29.88,11.70,0,333.03,351.97,17.8,15.2,0.119,568830.8,568830.8,4079,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856031,1094803.00
10/07/2016 12:00,2,0.561,ACTIVE,212.83,342.05,59.986,1475856003,"201051344000594","219011344069620",29.80,12.30,0,333.93,352.87,16.9,14.4,0.106,580350.9,580350.9,4087,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856032,1094804.00
10/07/2016 12:00,2,0.594,ACTIVE,212.38,341.15,59.975,1475856003,"201051344001203","219011344069620",29.12,12.00,0,333.63,354.07,17.5,15.0,0.124,577096.2,577096.2,4089,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856033,1094805.00
10/07/2016 12:00,2,0.459,ACTIVE,211.48,338.14,59.981,1475856003,"274151322000054","219011344069620",28.75,14.00,0,334.24,346.86,13.4,11.0,0.075,813134.4,813134.4,4063,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856034,1094806.00
10/07/2016 12:00,2,0.555,ACTIVE,213.29,341.75,59.975,1475856003,"201051344000867","219011344069620",29.50,12.30,0,334.54,352.57,16.6,14.1,0.102,567525.7,567525.7,4093,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856035,1094807.00
10/07/2016 12:00,2,0.607,ACTIVE,212.16,341.45,59.996,1475856003,"201051344001093","219011344069620",29.84,12.30,0,333.03,352.87,18.4,15.8,0.110,573519.1,573519.1,4094,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856036,1094808.00
10/07/2016 12:00,2,0.500,ACTIVE,213.06,342.65,59.991,1475856003,"201051344000900","219011344069620",29.66,10.70,0,334.84,353.17,15.1,12.6,0.106,584423.4,584423.4,4098,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856037,1094809.00
10/07/2016 12:00,2,0.564,ACTIVE,213.29,342.65,59.975,1475856003,"201051344000648","219011344069620",29.58,11.00,0,335.44,354.07,16.9,14.4,0.106,572907.2,572907.2,4087,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856038,1094810.00
10/07/2016 12:00,2,0.553,ACTIVE,213.29,342.05,59.996,1475856003,"201051344000569","219011344069620",30.06,11.00,0,334.24,353.17,16.9,14.3,0.110,584323.9,584323.9,4088,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856039,1094811.00
10/07/2016 12:00,2,0.551,ACTIVE,213.06,341.45,59.986,1475856003,"201051344000983","219011344069620",29.88,11.00,0,334.54,353.47,16.7,14.2,0.106,576971.5,576971.5,4096,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856040,1094812.00
10/07/2016 12:00,2,0.541,ACTIVE,213.29,342.35,59.959,1475856003,"201051344001158","219011344069620",29.52,11.00,0,334.84,354.07,16.2,13.7,0.110,568287.7,568287.7,4090,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856041,1094813.00
10/07/2016 12:00,2,0.572,ACTIVE,213.51,343.55,59.986,1475856003,"201051344000576","219011344069620",29.10,11.30,0,335.74,354.97,16.9,14.4,0.102,575884.8,575884.8,4099,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856041,1094814.00
10/07/2016 12:00,2,0.477,ACTIVE,211.93,340.55,59.986,1475856003,"274151322000087","219011344069620",27.85,16.30,0,334.54,346.86,13.4,11.1,0.071,785050.0,785050.0,4112,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856042,1094815.00
10/07/2016 12:15,2,0.680,ACTIVE,213.96,346.26,59.975,1475856903,"201051344000645","219011344069620",29.60,11.70,0,335.14,357.68,20.4,17.8,0.141,575353.7,575353.7,4096,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856905,1094816.00
10/07/2016 12:15,2,0.580,ACTIVE,212.16,342.65,59.975,1475856903,"274151322000085","219011344069620",29.28,13.30,0,333.03,350.17,17.2,14.7,0.106,812499.1,812499.1,4065,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856905,1094817.00
10/07/2016 12:15,2,0.684,ACTIVE,213.96,346.86,59.981,1475856903,"201051344000633","219011344069620",29.86,11.30,0,334.84,358.58,20.7,18.0,0.150,567032.5,567032.5,4094,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856906,1094818.00
10/07/2016 12:15,2,0.689,ACTIVE,213.74,345.36,59.970,1475856903,"201051344000469","219011344069620",30.14,10.00,0,333.93,357.38,21.1,18.4,0.150,569702.0,569702.0,4097,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856907,1094819.00
10/07/2016 12:15,2,0.729,ACTIVE,212.16,343.55,59.975,1475856903,"201051344000646","219011344069620",30.34,11.70,0,332.13,358.28,22.4,19.7,0.159,569684.6,569684.6,4085,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856908,1094820.00
10/07/2016 12:15,2,0.611,ACTIVE,211.70,341.15,59.949,1475856903,"274151322000052","219011344069620",29.30,14.30,0,332.13,351.07,18.2,15.6,0.115,835973.0,835973.0,4072,0,0,0,L,1151911521,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856909,1094821.00
10/07/2016 12:15,2,0.738,ACTIVE,212.83,343.25,59.970,1475856903,"201051344000585","219011344069620",30.30,11.70,0,333.03,358.58,22.7,20.0,0.159,580008.1,580008.1,4090,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856910,1094822.00
10/07/2016 12:15,2,0.707,ACTIVE,212.38,342.05,59.965,1475856903,"201051344001230","219011344069620",30.08,11.70,0,330.93,356.78,21.6,18.9,0.155,572527.9,572527.9,4095,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856911,1094823.00
10/07/2016 12:15,2,0.723,ACTIVE,213.06,343.55,59.970,1475856903,"201051344000582","219011344069620",29.84,11.00,0,333.03,358.28,21.9,19.2,0.150,565289.0,565289.0,4086,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856912,1094824.00
10/07/2016 12:15,2,0.732,ACTIVE,212.16,342.35,59.975,1475856903,"201051344000955","219011344069620",30.45,11.70,0,331.53,357.08,22.6,19.9,0.155,579497.7,579497.7,4085,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856913,1094825.00
10/07/2016 12:15,2,0.375,ACTIVE,212.16,421.10,59.975,1475856903,"274151322000094","219011344069620",39.70,15.30,0,336.34,438.83,15.0,12.6,0.093,689175.7,689175.7,4147,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856914,1094826.00
10/07/2016 12:15,2,0.695,ACTIVE,213.51,344.15,59.944,1475856903,"201051344000579","219011344069620",30.06,12.00,0,334.84,357.38,21.2,18.5,0.137,584276.2,584276.2,4084,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856915,1094827.00
10/07/2016 12:15,2,0.732,ACTIVE,212.38,342.05,59.986,1475856903,"201051344000890","219011344069620",30.55,12.30,0,332.73,357.98,22.8,20.0,0.150,576736.7,576736.7,4085,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856915,1094828.00
10/07/2016 12:15,2,0.732,ACTIVE,212.61,343.55,59.975,1475856903,"201051344000438","219011344069620",29.96,11.70,0,333.63,358.58,22.2,19.6,0.155,578178.2,578178.2,4088,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856916,1094829.00
10/07/2016 12:15,2,0.742,ACTIVE,212.61,343.55,59.975,1475856903,"201051344000417","219011344069620",30.28,12.30,0,332.73,357.68,22.8,20.1,0.155,568979.0,568979.0,4096,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856917,1094830.00
10/07/2016 12:15,2,0.582,ACTIVE,211.93,343.25,59.996,1475856903,"274151322000083","219011344069620",28.71,14.30,0,332.73,350.77,16.9,14.4,0.106,828325.2,828325.2,4076,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856918,1094831.00
10/07/2016 12:15,2,0.592,ACTIVE,212.61,341.75,59.981,1475856903,"274151322000076","219011344069620",30.10,14.00,0,333.33,351.67,18.1,15.5,0.110,884462.3,884462.3,4082,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856919,1094832.00
10/07/2016 12:15,2,0.674,ACTIVE,213.51,344.15,59.981,1475856903,"201051344000868","219011344069620",29.32,11.00,0,333.33,357.08,20.0,17.4,0.137,568444.2,568444.2,4090,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856920,1094833.00
10/07/2016 12:15,2,0.574,ACTIVE,211.70,341.45,59.938,1475856903,"274151322000095","219011344069620",29.62,13.30,0,332.13,350.47,17.3,14.8,0.110,875539.7,875539.7,4086,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856921,1094834.00
10/07/2016 12:15,2,0.645,ACTIVE,213.29,343.55,59.981,1475856903,"201051344000988","219011344069620",19.36,11.00,0,333.03,353.77,12.7,10.3,0.093,544031.3,544031.3,4080,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856922,1094835.00
10/07/2016 12:15,2,0.709,ACTIVE,212.38,342.05,59.975,1475856903,"201051344001025","219011344069620",30.36,11.30,0,332.43,358.58,21.9,19.2,0.150,578508.0,578508.0,4082,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856923,1094836.00
10/07/2016 12:15,2,0.658,ACTIVE,213.51,343.55,59.986,1475856903,"201051344000458","219011344069620",29.80,12.30,0,334.84,356.78,19.9,17.3,0.141,575900.7,575900.7,4095,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856924,1094837.00
10/07/2016 12:15,2,0.656,ACTIVE,213.29,344.76,59.981,1475856903,"201051344000853","219011344069620",29.82,11.00,0,335.74,358.58,19.9,17.3,0.137,575175.3,575175.3,4100,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856925,1094838.00
10/07/2016 12:15,2,0.691,ACTIVE,212.61,343.55,59.975,1475856903,"201051344000685","219011344069620",30.08,11.70,0,332.43,358.58,21.1,18.4,0.150,577333.5,577333.5,4094,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856926,1094839.00
10/07/2016 12:15,2,0.699,ACTIVE,212.61,342.95,59.970,1475856903,"201051344000917","219011344069620",29.30,12.30,0,333.33,358.28,20.8,18.1,0.146,574241.6,574241.6,4087,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856927,1094840.00
10/07/2016 12:15,2,0.686,ACTIVE,212.61,343.25,59.965,1475856903,"201051344001145","219011344069620",30.08,11.30,0,333.93,358.88,20.9,18.3,0.146,579501.9,579501.9,4093,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856928,1094841.00
10/07/2016 12:15,2,0.715,ACTIVE,212.61,342.95,59.970,1475856903,"201051344000651","219011344069620",29.88,10.70,0,334.24,358.28,21.7,19.0,0.150,572707.2,572707.2,4083,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856928,1094842.00
10/07/2016 12:15,2,0.549,ACTIVE,211.25,341.75,59.981,1475856903,"274151322000088","219011344069620",28.07,13.70,0,331.83,349.56,15.6,13.2,0.093,796825.6,796825.6,4066,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856929,1094843.00
10/07/2016 12:15,2,0.371,ACTIVE,212.16,429.52,59.970,1475856903,"274151322000068","219011344069620",40.79,16.00,0,336.64,444.54,15.3,12.9,0.080,689776.8,689776.8,4147,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856930,1094844.00
10/07/2016 12:15,2,0.707,ACTIVE,212.16,341.75,59.965,1475856903,"201051344001135","219011344069620",30.10,11.30,0,332.13,357.38,21.6,18.9,0.150,568835.3,568835.3,4080,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856931,1094845.00
10/07/2016 12:15,2,0.660,ACTIVE,212.83,343.25,59.981,1475856903,"201051344000594","219011344069620",29.94,12.00,0,333.63,357.08,20.1,17.4,0.141,580355.0,580355.0,4088,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856932,1094846.00
10/07/2016 12:15,2,0.701,ACTIVE,212.61,342.65,59.975,1475856903,"201051344001203","219011344069620",29.68,11.70,0,332.73,358.88,21.1,18.4,0.150,577100.6,577100.6,4090,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856933,1094847.00
10/07/2016 12:15,2,0.561,ACTIVE,211.70,342.05,59.970,1475856903,"274151322000054","219011344069620",28.82,14.00,0,331.23,350.47,16.4,13.9,0.097,813137.6,813137.6,4064,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856934,1094848.00
10/07/2016 12:15,2,0.652,ACTIVE,213.74,343.55,59.970,1475856903,"201051344000867","219011344069620",29.68,12.30,0,334.24,357.08,19.6,17.0,0.128,567529.6,567529.6,4094,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856935,1094849.00
10/07/2016 12:15,2,0.717,ACTIVE,212.61,343.85,59.949,1475856903,"201051344001093","219011344069620",29.88,12.30,0,333.03,358.28,21.8,19.1,0.141,573523.7,573523.7,4095,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856936,1094850.00
10/07/2016 12:15,2,0.598,ACTIVE,213.51,344.45,59.970,1475856903,"201051344000900","219011344069620",30.00,10.70,0,334.54,357.08,18.2,15.7,0.133,584427.0,584427.0,4099,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856937,1094851.00
10/07/2016 12:15,2,0.660,ACTIVE,213.74,344.15,59.975,1475856903,"201051344000648","219011344069620",29.70,11.00,0,334.54,357.68,19.9,17.3,0.137,572911.3,572911.3,4088,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856938,1094852.00
10/07/2016 12:15,2,0.650,ACTIVE,213.51,343.85,59.975,1475856903,"201051344000569","219011344069620",30.16,11.30,0,333.93,357.38,19.9,17.3,0.137,584327.9,584327.9,4089,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856939,1094853.00
10/07/2016 12:15,2,0.645,ACTIVE,213.51,343.55,59.954,1475856903,"201051344000983","219011344069620",30.28,11.30,0,334.24,357.08,19.8,17.2,0.137,576975.5,576975.5,4097,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856940,1094854.00
10/07/2016 12:15,2,0.643,ACTIVE,213.51,343.85,59.965,1475856903,"201051344001158","219011344069620",29.60,11.00,0,334.24,357.38,19.3,16.7,0.137,568291.6,568291.6,4091,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856941,1094855.00
10/07/2016 12:15,2,0.652,ACTIVE,213.96,345.06,59.970,1475856903,"201051344000576","219011344069620",29.92,11.30,0,334.84,357.68,19.8,17.2,0.133,575888.9,575888.9,4100,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856942,1094856.00
10/07/2016 12:15,2,0.553,ACTIVE,211.70,339.34,59.970,1475856903,"274151322000087","219011344069620",28.86,16.00,0,331.53,350.77,16.2,13.7,0.088,785053.2,785053.2,4113,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475856942,1094857.00
10/07/2016 12:30,2,1.189,ACTIVE,213.74,349.26,59.981,1475857803,"201051344000645","219011344069620",30.24,12.00,0,336.64,367.90,36.5,33.3,0.283,575360.0,575360.0,4097,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857804,1094858.00
10/07/2016 12:30,2,1.057,ACTIVE,211.93,342.95,59.959,1475857803,"274151322000085","219011344069620",29.40,14.00,0,331.83,355.58,31.4,28.4,0.208,812504.4,812504.4,4066,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857805,1094859.00
10/07/2016 12:30,2,1.189,ACTIVE,213.74,350.47,59.986,1475857803,"201051344000633","219011344069620",30.43,12.00,0,335.74,368.50,36.7,33.5,0.292,567038.9,567038.9,4095,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857806,1094860.00
10/07/2016 12:30,2,1.201,ACTIVE,213.51,349.26,59.944,1475857803,"201051344000469","219011344069620",30.47,10.70,0,335.44,366.10,37.1,33.9,0.292,569708.5,569708.5,4098,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857807,1094861.00
10/07/2016 12:30,2,1.258,ACTIVE,212.38,348.36,59.975,1475857803,"201051344000646","219011344069620",30.91,12.00,0,332.43,365.49,39.4,36.1,0.305,569691.5,569691.5,4086,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857808,1094862.00
10/07/2016 12:30,2,1.105,ACTIVE,211.70,345.06,59.928,1475857803,"274151322000052","219011344069620",29.52,14.70,0,332.73,356.48,33.0,30.0,0.212,835978.7,835978.7,4073,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857809,1094863.00
10/07/2016 12:30,2,1.309,ACTIVE,213.06,349.56,59.981,1475857803,"201051344000585","219011344069620",30.22,11.70,0,332.73,366.40,40.1,36.8,0.314,580015.2,580015.2,4091,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857810,1094864.00
10/07/2016 12:30,2,1.260,ACTIVE,212.83,347.46,60.018,1475857803,"201051344001230","219011344069620",30.32,12.00,0,332.13,364.29,38.6,35.4,0.301,572534.7,572534.7,4096,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857811,1094865.00
10/07/2016 12:30,2,1.271,ACTIVE,213.29,349.86,59.938,1475857803,"201051344000582","219011344069620",30.22,11.30,0,334.84,367.00,38.9,35.7,0.301,565295.9,565295.9,4087,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857812,1094866.00
10/07/2016 12:30,2,1.277,ACTIVE,212.38,347.76,60.018,1475857803,"201051344000955","219011344069620",30.67,12.00,0,332.43,364.89,39.7,36.4,0.314,579504.8,579504.8,4086,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857813,1094867.00
10/07/2016 12:30,2,0.727,ACTIVE,211.93,415.39,59.975,1475857803,"274151322000094","219011344069620",39.08,15.50,0,335.14,443.04,28.9,26.0,0.186,689180.6,689180.6,4148,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857814,1094868.00
10/07/2016 12:30,2,1.201,ACTIVE,213.96,349.56,59.944,1475857803,"201051344000579","219011344069620",30.53,12.30,0,336.34,368.20,37.2,34.0,0.292,584282.9,584282.9,4085,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857815,1094869.00
10/07/2016 12:30,2,1.307,ACTIVE,212.61,348.06,59.991,1475857803,"201051344000890","219011344069620",30.16,12.70,0,332.13,365.49,39.9,36.6,0.309,576743.9,576743.9,4086,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857816,1094870.00
10/07/2016 12:30,2,1.270,ACTIVE,212.83,348.96,59.996,1475857803,"201051344000438","219011344069620",30.69,11.70,0,333.33,366.70,39.5,36.2,0.305,578185.3,578185.3,4089,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857817,1094871.00
10/07/2016 12:30,2,1.293,ACTIVE,212.83,349.26,59.959,1475857803,"201051344000417","219011344069620",30.12,12.30,0,333.03,365.49,39.5,36.2,0.314,568986.2,568986.2,4097,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857818,1094872.00
10/07/2016 12:30,2,1.068,ACTIVE,211.70,344.45,59.981,1475857803,"274151322000083","219011344069620",29.24,14.70,0,332.43,355.88,31.6,28.6,0.217,828330.7,828330.7,4077,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857819,1094873.00
10/07/2016 12:30,2,1.119,ACTIVE,212.61,343.25,59.954,1475857803,"274151322000076","219011344069620",30.42,14.00,0,333.63,357.98,34.5,31.3,0.234,884468.4,884468.4,4083,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857820,1094874.00
10/07/2016 12:30,2,1.172,ACTIVE,213.74,349.56,59.996,1475857803,"201051344000868","219011344069620",30.40,11.30,0,334.84,364.89,36.1,32.9,0.274,568450.7,568450.7,4091,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857820,1094875.00
10/07/2016 12:30,2,1.104,ACTIVE,211.70,345.66,59.938,1475857803,"274151322000095","219011344069620",30.16,14.00,0,332.13,356.48,33.6,30.5,0.221,875545.6,875545.6,4087,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857821,1094876.00
10/07/2016 12:30,2,1.166,ACTIVE,213.51,347.46,60.007,1475857803,"201051344000988","219011344069620",19.80,11.30,0,334.54,360.08,23.4,20.7,0.190,544035.3,544035.3,4081,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857822,1094877.00
10/07/2016 12:30,2,1.266,ACTIVE,212.83,348.36,59.944,1475857803,"201051344001025","219011344069620",30.57,11.30,0,333.93,366.70,39.2,35.9,0.305,578515.1,578515.1,4083,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857823,1094878.00
10/07/2016 12:30,2,1.156,ACTIVE,213.96,348.66,59.986,1475857803,"201051344000458","219011344069620",30.38,12.70,0,335.44,367.30,35.6,32.5,0.287,575907.2,575907.2,4096,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857824,1094879.00
10/07/2016 12:30,2,1.137,ACTIVE,214.41,350.47,59.970,1475857803,"201051344000853","219011344069620",30.95,11.30,0,336.34,368.50,35.7,32.5,0.278,575181.8,575181.8,4101,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857825,1094880.00
10/07/2016 12:30,2,1.223,ACTIVE,212.83,348.36,59.965,1475857803,"201051344000685","219011344069620",30.51,12.00,0,333.63,366.40,37.9,34.6,0.305,577340.4,577340.4,4095,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857826,1094881.00
10/07/2016 12:30,2,1.211,ACTIVE,213.06,348.96,59.986,1475857803,"201051344000917","219011344069620",30.57,12.70,0,333.33,366.10,37.5,34.3,0.301,574248.4,574248.4,4088,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857827,1094882.00
10/07/2016 12:30,2,1.223,ACTIVE,213.06,348.96,59.970,1475857803,"201051344001145","219011344069620",30.40,11.70,0,334.54,366.10,37.6,34.4,0.292,579508.8,579508.8,4094,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857828,1094883.00
10/07/2016 12:30,2,1.264,ACTIVE,213.06,348.66,59.949,1475857803,"201051344000651","219011344069620",30.02,11.00,0,333.93,366.70,38.5,35.2,0.301,572714.3,572714.3,4084,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857828,1094884.00
10/07/2016 12:30,2,0.992,ACTIVE,211.25,347.46,59.975,1475857803,"274151322000088","219011344069620",29.46,13.70,0,332.13,354.97,29.6,26.7,0.186,796830.8,796830.8,4067,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857829,1094885.00
10/07/2016 12:30,2,0.703,ACTIVE,212.38,427.71,59.981,1475857803,"274151322000068","219011344069620",40.41,16.30,0,334.54,449.35,28.8,25.9,0.177,689782.0,689782.0,4148,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857830,1094886.00
10/07/2016 12:30,2,1.219,ACTIVE,212.61,346.86,59.986,1475857803,"201051344001135","219011344069620",30.67,11.70,0,333.33,366.10,37.9,34.7,0.296,568842.3,568842.3,4081,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857831,1094887.00
10/07/2016 12:30,2,1.135,ACTIVE,213.29,348.36,59.928,1475857803,"201051344000594","219011344069620",30.81,12.30,0,333.33,365.19,35.4,32.3,0.270,580361.6,580361.6,4089,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857832,1094888.00
10/07/2016 12:30,2,1.223,ACTIVE,213.06,348.66,60.007,1475857803,"201051344001203","219011344069620",30.45,12.00,0,333.93,367.30,37.7,34.5,0.309,577107.6,577107.6,4091,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857833,1094889.00
10/07/2016 12:30,2,1.016,ACTIVE,211.70,344.76,59.965,1475857803,"274151322000054","219011344069620",29.42,14.00,0,332.13,355.88,30.2,27.3,0.203,813143.0,813143.0,4065,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857834,1094890.00
10/07/2016 12:30,2,1.148,ACTIVE,213.74,348.36,59.912,1475857803,"201051344000867","219011344069620",30.02,12.30,0,334.54,364.89,35.0,31.8,0.270,567536.2,567536.2,4095,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857835,1094891.00
10/07/2016 12:30,2,1.217,ACTIVE,212.83,348.06,59.944,1475857803,"201051344001093","219011344069620",30.73,12.30,0,333.63,365.80,37.9,34.6,0.283,573530.9,573530.9,4096,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857836,1094892.00
10/07/2016 12:30,2,1.086,ACTIVE,213.51,348.06,59.970,1475857803,"201051344000900","219011344069620",30.47,11.00,0,335.44,367.00,33.5,30.4,0.270,584433.2,584433.2,4100,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857837,1094893.00
10/07/2016 12:30,2,1.133,ACTIVE,213.96,348.36,59.965,1475857803,"201051344000648","219011344069620",30.14,11.00,0,335.74,366.70,34.6,31.5,0.270,572917.8,572917.8,4089,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857838,1094894.00
10/07/2016 12:30,2,1.125,ACTIVE,213.74,348.96,59.996,1475857803,"201051344000569","219011344069620",30.51,11.70,0,335.44,365.49,34.8,31.7,0.274,584334.5,584334.5,4090,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857839,1094895.00
10/07/2016 12:30,2,1.119,ACTIVE,213.74,348.66,59.965,1475857803,"201051344000983","219011344069620",30.51,11.70,0,335.14,367.00,34.6,31.5,0.274,576982.1,576982.1,4098,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857840,1094896.00
10/07/2016 12:30,2,1.117,ACTIVE,213.96,348.36,59.970,1475857803,"201051344001158","219011344069620",30.26,11.30,0,334.84,365.19,34.2,31.1,0.274,568298.0,568298.0,4092,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857841,1094897.00
10/07/2016 12:30,2,1.115,ACTIVE,214.19,349.56,59.959,1475857803,"201051344000576","219011344069620",30.49,11.30,0,336.04,367.90,34.5,31.3,0.265,575895.4,575895.4,4101,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857842,1094898.00
10/07/2016 12:30,2,0.984,ACTIVE,211.93,341.15,59.954,1475857803,"274151322000087","219011344069620",29.44,16.70,0,331.83,355.58,29.4,26.4,0.177,785058.7,785058.7,4114,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475857843,1094899.00
10/07/2016 12:45,2,2.299,ACTIVE,215.32,363.09,60.007,1475858703,"201051344000645","219011344069620",30.87,12.30,0,336.04,391.04,71.9,67.4,0.597,575369.2,575369.2,4098,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858705,1094900.00
10/07/2016 12:45,2,2.090,ACTIVE,212.38,352.57,59.933,1475858703,"274151322000085","219011344069620",29.94,14.30,0,333.93,371.51,63.4,59.2,0.420,812512.3,812512.3,4067,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858705,1094901.00
10/07/2016 12:45,2,2.314,ACTIVE,215.09,362.79,60.007,1475858703,"201051344000633","219011344069620",31.09,12.00,0,335.74,392.25,72.9,68.4,0.619,567048.2,567048.2,4096,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858706,1094902.00
10/07/2016 12:45,2,2.350,ACTIVE,215.32,363.09,59.954,1475858703,"201051344000469","219011344069620",31.11,11.00,0,334.54,394.05,74.0,69.5,0.619,569717.9,569717.9,4099,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858707,1094903.00
10/07/2016 12:45,2,2.492,ACTIVE,213.51,362.19,60.044,1475858703,"201051344000646","219011344069620",30.73,12.70,0,333.93,390.44,77.6,73.0,0.641,569701.6,569701.6,4087,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858708,1094904.00
10/07/2016 12:45,2,2.178,ACTIVE,212.16,351.37,60.002,1475858703,"274151322000052","219011344069620",30.67,15.30,0,334.54,374.21,67.6,63.3,0.477,835987.0,835987.0,4074,0,0,0,L,1151911521,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858709,1094905.00
10/07/2016 12:45,2,2.570,ACTIVE,213.96,363.09,59.928,1475858703,"201051344000585","219011344069620",30.73,13.00,0,334.24,395.85,80.0,75.3,0.371,580025.6,580025.6,4092,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858710,1094906.00
10/07/2016 12:45,2,2.488,ACTIVE,213.29,360.08,60.034,1475858703,"201051344001230","219011344069620",31.21,12.70,0,333.03,390.44,78.7,74.0,0.650,572544.7,572544.7,4097,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858711,1094907.00
10/07/2016 12:45,2,2.553,ACTIVE,214.19,361.59,60.023,1475858703,"201051344000582","219011344069620",30.65,12.00,0,334.54,395.85,79.3,74.6,0.632,565306.0,565306.0,4088,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858712,1094908.00
10/07/2016 12:45,2,2.547,ACTIVE,213.29,348.36,59.975,1475858703,"201051344000955","219011344069620",31.23,12.70,0,332.73,391.34,80.5,75.8,0.371,579515.1,579515.1,4087,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858713,1094909.00
10/07/2016 12:45,2,1.520,ACTIVE,212.61,443.94,60.018,1475858703,"274151322000094","219011344069620",40.67,16.00,0,333.03,460.78,62.9,58.8,0.424,689187.9,689187.9,4149,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858714,1094910.00
10/07/2016 12:45,2,2.465,ACTIVE,215.54,363.99,60.018,1475858703,"201051344000579","219011344069620",31.07,13.00,0,336.64,393.75,77.6,72.9,0.623,584292.5,584292.5,4086,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858715,1094911.00
10/07/2016 12:45,2,2.623,ACTIVE,213.74,348.96,60.012,1475858703,"201051344000890","219011344069620",31.05,13.30,0,333.33,391.34,82.6,77.8,0.376,576754.4,576754.4,4087,0,0,0,L,1122011218,0,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858715,1094912.00
10/07/2016 12:45,2,2.623,ACTIVE,214.19,349.86,59.949,1475858703,"201051344000438","219011344069620",31.03,12.30,0,334.54,394.95,82.5,77.7,0.376,578195.6,578195.6,4090,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858716,1094913.00
10/07/2016 12:45,2,2.615,ACTIVE,213.96,350.17,60.012,1475858703,"201051344000417","219011344069620",31.05,13.30,0,333.63,394.05,82.3,77.5,0.376,568996.5,568996.5,4098,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858717,1094914.00
10/07/2016 12:45,2,2.293,ACTIVE,211.93,347.16,59.996,1475858703,"274151322000083","219011344069620",30.26,15.30,0,335.14,375.71,70.2,65.9,0.477,828338.9,828338.9,4078,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858718,1094915.00
10/07/2016 12:45,2,2.420,ACTIVE,212.83,351.67,59.981,1475858703,"274151322000076","219011344069620",31.29,15.00,0,335.74,378.72,76.7,72.1,0.530,884477.4,884477.4,4084,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858719,1094916.00
10/07/2016 12:45,2,2.516,ACTIVE,215.09,364.89,59.975,1475858703,"201051344000868","219011344069620",30.87,11.70,0,335.44,396.75,78.6,73.9,0.614,568460.2,568460.2,4092,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858720,1094917.00
10/07/2016 12:45,2,2.430,ACTIVE,212.61,351.67,59.965,1475858703,"274151322000095","219011344069620",30.83,15.00,0,334.84,377.52,75.8,71.3,0.526,875554.4,875554.4,4088,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858721,1094918.00
10/07/2016 12:45,2,2.523,ACTIVE,215.77,359.78,60.012,1475858703,"201051344000988","219011344069620",20.36,11.70,0,335.44,379.92,52.1,48.3,0.429,544041.4,544041.4,4082,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858722,1094919.00
10/07/2016 12:45,2,2.664,ACTIVE,213.96,348.06,60.002,1475858703,"201051344001025","219011344069620",31.37,12.00,0,334.54,394.05,84.7,79.8,0.384,578525.7,578525.7,4084,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858723,1094920.00
10/07/2016 12:45,2,2.512,ACTIVE,215.54,364.29,59.996,1475858703,"201051344000458","219011344069620",30.87,13.00,0,335.74,394.35,78.6,73.9,0.663,575916.7,575916.7,4097,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858724,1094921.00
10/07/2016 12:45,2,2.514,ACTIVE,216.22,365.80,60.018,1475858703,"201051344000853","219011344069620",31.17,12.00,0,336.94,395.55,79.3,74.7,0.658,575191.4,575191.4,4102,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858725,1094922.00
10/07/2016 12:45,2,2.650,ACTIVE,214.19,350.47,59.981,1475858703,"201051344000685","219011344069620",31.13,12.30,0,334.24,391.64,83.6,78.7,0.389,577350.7,577350.7,4096,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858726,1094923.00
10/07/2016 12:45,2,2.639,ACTIVE,214.41,349.56,59.938,1475858703,"201051344000917","219011344069620",31.27,13.70,0,333.63,396.15,83.5,78.7,0.376,574258.6,574258.6,4089,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858727,1094924.00
10/07/2016 12:45,2,2.664,ACTIVE,214.19,349.26,59.986,1475858703,"201051344001145","219011344069620",31.03,11.70,0,335.44,394.35,83.8,78.9,0.380,579519.1,579519.1,4095,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858728,1094925.00
10/07/2016 12:45,2,2.707,ACTIVE,214.64,350.47,60.007,1475858703,"201051344000651","219011344069620",31.13,12.00,0,334.54,397.35,85.3,80.4,0.389,572724.9,572724.9,4085,0,0,0,L,1122011218,0,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858728,1094926.00
