ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 12:45,2,2.281,ACTIVE,212.16,356.78,59.981,1475858703,"274151322000088","219011344069620",30.02,15.00,0,334.54,374.81,69.3,65.0,0.468,796838.8,796838.8,4068,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858729,1094927.00
10/07/2016 12:45,2,1.512,ACTIVE,213.29,449.05,59.981,1475858703,"274151322000068","219011344069620",42.20,17.30,0,333.93,474.30,64.8,60.6,0.446,689789.6,689789.6,4149,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858730,1094928.00
10/07/2016 12:45,2,2.688,ACTIVE,214.19,349.26,60.007,1475858703,"201051344001135","219011344069620",31.11,12.30,0,333.33,392.55,84.7,79.8,0.402,568852.7,568852.7,4082,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858731,1094929.00
10/07/2016 12:45,2,2.555,ACTIVE,214.87,350.47,59.981,1475858703,"201051344000594","219011344069620",31.25,12.70,0,333.63,398.26,80.9,76.2,0.362,580371.3,580371.3,4090,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858733,1094930.00
10/07/2016 12:45,2,2.744,ACTIVE,214.64,349.86,59.917,1475858703,"201051344001203","219011344069620",30.95,13.70,0,334.84,396.15,86.1,81.2,0.402,577118.1,577118.1,4092,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858733,1094931.00
10/07/2016 12:45,2,2.340,ACTIVE,212.61,365.19,59.986,1475858703,"274151322000054","219011344069620",30.22,15.00,0,334.54,377.52,71.7,67.2,0.486,813151.3,813151.3,4066,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858734,1094932.00
10/07/2016 12:45,2,2.609,ACTIVE,215.54,349.86,59.996,1475858703,"201051344000867","219011344069620",30.57,12.70,0,335.14,396.75,80.9,76.1,0.362,567545.8,567545.8,4096,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858735,1094933.00
10/07/2016 12:45,2,2.688,ACTIVE,214.41,350.47,59.922,1475858703,"201051344001093","219011344069620",31.61,13.00,0,334.24,394.65,86.0,81.1,0.384,573541.4,573541.4,4097,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858736,1094934.00
10/07/2016 12:45,2,2.537,ACTIVE,215.54,351.67,59.944,1475858703,"201051344000900","219011344069620",31.19,12.30,0,334.84,397.05,80.2,75.5,0.367,584442.6,584442.6,4101,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858737,1094935.00
10/07/2016 12:45,2,2.547,ACTIVE,215.54,350.77,59.975,1475858703,"201051344000648","219011344069620",31.11,12.00,0,335.14,396.15,80.2,75.5,0.367,572927.4,572927.4,4090,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858738,1094936.00
10/07/2016 12:45,2,2.596,ACTIVE,215.77,351.37,59.975,1475858703,"201051344000569","219011344069620",30.91,12.30,0,335.44,396.75,81.3,76.6,0.380,584344.3,584344.3,4091,0,0,0,L,1122011218,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858739,1094937.00
10/07/2016 12:45,2,2.549,ACTIVE,215.54,350.47,59.965,1475858703,"201051344000983","219011344069620",31.45,12.00,0,334.84,397.35,81.3,76.5,0.380,576991.8,576991.8,4099,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858740,1094938.00
10/07/2016 12:45,2,2.596,ACTIVE,215.77,350.47,59.949,1475858703,"201051344001158","219011344069620",30.87,12.00,0,334.24,396.15,81.1,76.4,0.376,568307.7,568307.7,4093,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858741,1094939.00
10/07/2016 12:45,2,2.576,ACTIVE,216.00,351.97,59.975,1475858703,"201051344000576","219011344069620",31.05,11.70,0,335.44,397.35,81.1,76.4,0.367,575905.1,575905.1,4102,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858742,1094940.00
10/07/2016 12:45,2,2.344,ACTIVE,212.61,350.17,59.975,1475858703,"274151322000087","219011344069620",30.02,17.80,0,334.24,375.71,71.3,66.9,0.482,785066.9,785066.9,4115,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475858743,1094941.00
10/07/2016 13:00,2,2.156,ACTIVE,215.09,360.69,60.023,1475859604,"201051344000645","219011344069620",30.65,13.00,0,320.71,396.15,66.9,62.6,0.526,575379.6,575379.6,4099,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859605,1094942.00
10/07/2016 13:00,2,1.959,ACTIVE,212.38,361.89,59.975,1475859604,"274151322000085","219011344069620",29.76,15.30,0,330.93,379.92,59.1,55.1,0.402,812521.2,812521.2,4068,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859606,1094943.00
10/07/2016 13:00,2,2.137,ACTIVE,215.09,360.08,59.965,1475859604,"201051344000633","219011344069620",31.05,12.70,0,324.92,397.66,67.2,62.9,0.539,567058.7,567058.7,4097,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859606,1094944.00
10/07/2016 13:00,2,2.154,ACTIVE,215.32,362.19,59.996,1475859604,"201051344000469","219011344069620",31.07,11.30,0,319.21,396.15,67.8,63.5,0.557,569728.5,569728.5,4100,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859607,1094945.00
10/07/2016 13:00,2,2.279,ACTIVE,213.29,359.48,60.034,1475859604,"201051344000646","219011344069620",30.83,13.30,0,318.30,393.75,71.2,66.8,0.592,569712.8,569712.8,4088,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859608,1094946.00
10/07/2016 13:00,2,1.992,ACTIVE,212.38,358.88,59.949,1475859604,"274151322000052","219011344069620",30.51,16.00,0,332.13,380.52,61.4,57.4,0.411,835996.5,835996.5,4075,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859609,1094947.00
10/07/2016 13:00,2,2.318,ACTIVE,214.41,361.59,60.012,1475859604,"201051344000585","219011344069620",30.95,13.30,0,321.31,396.15,72.7,68.2,0.601,580037.1,580037.1,4093,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859610,1094948.00
10/07/2016 13:00,2,2.309,ACTIVE,213.51,357.98,59.981,1475859604,"201051344001230","219011344069620",30.55,13.00,0,318.61,391.64,71.5,67.1,0.583,572555.8,572555.8,4098,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859611,1094949.00
10/07/2016 13:00,2,2.312,ACTIVE,214.41,362.19,59.975,1475859604,"201051344000582","219011344069620",30.51,12.70,0,318.61,397.35,71.4,67.0,0.575,565317.2,565317.2,4089,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859612,1094950.00
10/07/2016 13:00,2,2.297,ACTIVE,213.29,360.38,59.922,1475859604,"201051344000955","219011344069620",31.09,13.30,0,317.40,390.44,72.4,67.9,0.597,579526.5,579526.5,4088,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859613,1094951.00
10/07/2016 13:00,2,1.250,ACTIVE,212.38,458.67,59.981,1475859604,"274151322000094","219011344069620",42.46,17.00,0,334.54,476.10,52.8,49.1,0.362,689196.2,689196.2,4150,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859614,1094952.00
10/07/2016 13:00,2,2.193,ACTIVE,215.32,358.58,59.891,1475859604,"201051344000579","219011344069620",31.05,13.30,0,323.41,395.85,69.0,64.7,0.548,584303.1,584303.1,4087,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859615,1094953.00
10/07/2016 13:00,2,2.352,ACTIVE,213.51,359.48,59.965,1475859604,"201051344000890","219011344069620",30.85,13.70,0,319.21,393.45,73.5,69.0,0.583,576765.9,576765.9,4088,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859615,1094954.00
10/07/2016 13:00,2,2.316,ACTIVE,213.96,361.29,60.039,1475859604,"201051344000438","219011344069620",31.13,13.30,0,320.71,396.45,73.1,68.6,0.601,578207.0,578207.0,4091,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859616,1094955.00
10/07/2016 13:00,2,2.334,ACTIVE,213.96,359.78,60.002,1475859604,"201051344000417","219011344069620",30.83,14.00,0,318.00,394.95,72.9,68.5,0.601,569007.9,569007.9,4099,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859617,1094956.00
10/07/2016 13:00,2,2.031,ACTIVE,212.83,348.06,60.023,1475859604,"274151322000083","219011344069620",30.22,16.30,0,331.23,380.22,62.2,58.1,0.424,828348.1,828348.1,4079,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859618,1094957.00
10/07/2016 13:00,2,2.154,ACTIVE,213.51,360.99,59.944,1475859604,"274151322000076","219011344069620",31.03,16.00,0,330.03,384.43,67.7,63.4,0.468,884487.4,884487.4,4085,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859619,1094958.00
10/07/2016 13:00,2,2.254,ACTIVE,214.87,361.29,60.023,1475859604,"201051344000868","219011344069620",30.69,12.00,0,321.31,397.66,70.1,65.7,0.561,568470.7,568470.7,4093,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859620,1094959.00
10/07/2016 13:00,2,2.150,ACTIVE,212.38,350.77,59.975,1475859604,"274151322000095","219011344069620",30.97,16.00,0,330.33,380.22,67.5,63.3,0.455,875564.3,875564.3,4089,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859621,1094960.00
10/07/2016 13:00,2,2.260,ACTIVE,215.09,356.78,59.996,1475859604,"201051344000988","219011344069620",20.30,12.00,0,324.32,394.65,46.5,43.0,0.376,544048.1,544048.1,4083,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859622,1094961.00
10/07/2016 13:00,2,2.398,ACTIVE,213.51,362.19,59.996,1475859604,"201051344001025","219011344069620",31.11,13.00,0,319.51,395.25,75.5,71.0,0.605,578537.1,578537.1,4085,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859623,1094962.00
10/07/2016 13:00,2,2.248,ACTIVE,215.09,361.29,60.023,1475859604,"201051344000458","219011344069620",30.95,13.30,0,318.91,397.35,70.5,66.1,0.583,575927.1,575927.1,4098,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859624,1094963.00
10/07/2016 13:00,2,2.250,ACTIVE,215.77,363.69,59.975,1475859604,"201051344000853","219011344069620",31.23,12.30,0,324.02,397.96,71.3,66.9,0.583,575201.9,575201.9,4103,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859625,1094964.00
10/07/2016 13:00,2,2.395,ACTIVE,213.96,363.99,60.023,1475859604,"201051344000685","219011344069620",30.77,13.30,0,317.40,394.05,74.7,70.2,0.636,577361.8,577361.8,4097,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859625,1094965.00
10/07/2016 13:00,2,2.371,ACTIVE,214.19,363.39,59.886,1475859604,"201051344000917","219011344069620",30.97,13.70,0,321.01,396.15,74.3,69.8,0.619,574269.8,574269.8,4090,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859626,1094966.00
10/07/2016 13:00,2,2.357,ACTIVE,213.74,361.29,59.991,1475859604,"201051344001145","219011344069620",31.03,12.70,0,320.11,397.05,74.1,69.6,0.610,579530.2,579530.2,4096,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859627,1094967.00
10/07/2016 13:00,2,2.393,ACTIVE,214.19,360.38,60.028,1475859604,"201051344000651","219011344069620",30.85,12.30,0,320.11,397.05,74.8,70.2,0.575,572736.2,572736.2,4086,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859628,1094968.00
10/07/2016 13:00,2,1.992,ACTIVE,212.38,359.78,59.970,1475859604,"274151322000088","219011344069620",29.80,15.30,0,330.63,379.62,60.2,56.2,0.398,796847.6,796847.6,4069,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859629,1094969.00
10/07/2016 13:00,2,1.396,ACTIVE,213.51,430.12,59.991,1475859604,"274151322000068","219011344069620",40.41,18.00,0,334.24,476.41,57.0,53.1,0.380,689798.0,689798.0,4150,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859630,1094970.00
10/07/2016 13:00,2,2.297,ACTIVE,213.74,359.78,59.996,1475859604,"201051344001135","219011344069620",31.01,12.70,0,318.30,395.25,72.2,67.7,0.592,568864.0,568864.0,4083,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859631,1094971.00
10/07/2016 13:00,2,2.188,ACTIVE,214.19,359.48,59.981,1475859604,"201051344000594","219011344069620",30.71,13.70,0,320.41,397.35,68.1,63.8,0.552,580381.8,580381.8,4091,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859632,1094972.00
10/07/2016 13:00,2,2.322,ACTIVE,213.96,360.08,59.933,1475859604,"201051344001203","219011344069620",30.65,13.00,0,319.21,397.05,72.2,67.7,0.583,577129.4,577129.4,4093,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859633,1094973.00
10/07/2016 13:00,2,1.941,ACTIVE,212.16,360.38,59.965,1475859604,"274151322000054","219011344069620",30.30,15.30,0,329.43,380.82,59.5,55.5,0.420,813160.3,813160.3,4067,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859634,1094974.00
10/07/2016 13:00,2,2.131,ACTIVE,215.09,359.48,59.959,1475859604,"201051344000867","219011344069620",30.93,13.30,0,319.81,394.95,66.8,62.5,0.535,567556.2,567556.2,4097,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859634,1094975.00
10/07/2016 13:00,2,2.301,ACTIVE,213.74,361.29,60.007,1475859604,"201051344001093","219011344069620",30.67,13.30,0,319.51,395.55,71.5,67.1,0.570,573552.7,573552.7,4098,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859635,1094976.00
10/07/2016 13:00,2,2.078,ACTIVE,214.87,361.89,60.012,1475859604,"201051344000900","219011344069620",30.85,12.00,0,320.41,396.15,64.9,60.7,0.539,584452.7,584452.7,4102,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859636,1094977.00
10/07/2016 13:00,2,2.086,ACTIVE,215.09,359.48,60.002,1475859604,"201051344000648","219011344069620",30.75,12.00,0,320.11,396.45,65.0,60.8,0.521,572937.7,572937.7,4091,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859637,1094978.00
10/07/2016 13:00,2,2.098,ACTIVE,215.09,358.58,59.965,1475859604,"201051344000569","219011344069620",30.75,12.70,0,322.51,394.95,65.4,61.2,0.526,584354.7,584354.7,4092,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859638,1094979.00
10/07/2016 13:00,2,2.066,ACTIVE,215.09,360.99,59.996,1475859604,"201051344000983","219011344069620",31.03,12.70,0,321.91,397.05,64.9,60.7,0.548,577002.2,577002.2,4100,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859639,1094980.00
10/07/2016 13:00,2,2.088,ACTIVE,215.32,361.29,60.002,1475859604,"201051344001158","219011344069620",30.49,12.00,0,321.01,395.55,64.5,60.3,0.561,568318.0,568318.0,4094,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859640,1094981.00
10/07/2016 13:00,2,2.033,ACTIVE,215.32,358.58,60.002,1475859604,"201051344000576","219011344069620",31.07,12.30,0,321.31,395.25,64.0,59.8,0.521,575915.4,575915.4,4103,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859641,1094982.00
10/07/2016 13:00,2,1.875,ACTIVE,211.93,351.97,59.975,1475859604,"274151322000087","219011344069620",29.74,18.70,0,328.82,379.32,56.5,52.6,0.376,785075.7,785075.7,4116,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475859642,1094983.00
10/07/2016 13:15,2,1.490,ACTIVE,215.09,353.17,59.986,1475860503,"201051344000645","219011344069620",30.38,12.30,0,336.04,391.34,45.9,42.3,0.358,575387.3,575387.3,4100,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860504,1094984.00
10/07/2016 13:15,2,1.324,ACTIVE,212.83,353.17,59.970,1475860503,"274151322000085","219011344069620",29.52,14.30,0,333.03,372.11,39.5,36.2,0.265,812527.8,812527.8,4069,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860505,1094985.00
10/07/2016 13:15,2,1.500,ACTIVE,214.87,354.37,59.986,1475860503,"201051344000633","219011344069620",30.81,12.30,0,335.44,391.64,46.8,43.2,0.384,567066.5,567066.5,4098,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860506,1094986.00
10/07/2016 13:15,2,1.525,ACTIVE,214.87,354.37,59.975,1475860503,"201051344000469","219011344069620",30.71,10.70,0,336.04,393.15,47.5,43.9,0.389,569736.4,569736.4,4101,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860507,1094987.00
10/07/2016 13:15,2,1.676,ACTIVE,213.29,353.77,59.917,1475860503,"201051344000646","219011344069620",30.75,12.70,0,335.14,393.45,52.2,48.5,0.424,569721.4,569721.4,4089,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860508,1094988.00
10/07/2016 13:15,2,1.395,ACTIVE,212.38,345.66,59.970,1475860503,"274151322000052","219011344069620",30.00,15.50,0,335.44,373.31,42.4,39.0,0.283,836003.4,836003.4,4076,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860509,1094989.00
10/07/2016 13:15,2,1.732,ACTIVE,213.74,354.37,59.965,1475860503,"201051344000585","219011344069620",30.65,12.70,0,335.44,394.95,53.9,50.1,0.433,580045.8,580045.8,4094,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860510,1094990.00
10/07/2016 13:15,2,1.691,ACTIVE,213.29,352.57,59.959,1475860503,"201051344001230","219011344069620",30.71,12.30,0,334.54,389.54,52.6,48.9,0.433,572564.3,572564.3,4099,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860511,1094991.00
10/07/2016 13:15,2,1.697,ACTIVE,214.19,354.67,60.002,1475860503,"201051344000582","219011344069620",30.63,11.70,0,336.04,396.15,52.7,49.0,0.424,565325.6,565325.6,4090,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860511,1094992.00
10/07/2016 13:15,2,1.709,ACTIVE,213.29,353.77,59.991,1475860503,"201051344000955","219011344069620",30.91,12.70,0,333.93,391.94,53.5,49.8,0.442,579535.2,579535.2,4089,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860512,1094993.00
10/07/2016 13:15,2,0.852,ACTIVE,212.83,449.35,59.986,1475860503,"274151322000094","219011344069620",42.28,16.30,0,335.14,466.49,36.5,33.3,0.243,689202.2,689202.2,4151,0,0,0,L,1151911521,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860514,1094994.00
10/07/2016 13:15,2,1.578,ACTIVE,214.64,353.77,59.981,1475860503,"201051344000579","219011344069620",30.63,12.70,0,336.04,390.74,49.0,45.4,0.393,584311.1,584311.1,4088,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860515,1094995.00
10/07/2016 13:15,2,1.738,ACTIVE,213.29,353.17,60.002,1475860503,"201051344000890","219011344069620",30.93,13.30,0,334.84,394.35,54.5,50.6,0.433,576774.6,576774.6,4089,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860516,1094996.00
10/07/2016 13:15,2,1.723,ACTIVE,213.74,354.07,59.986,1475860503,"201051344000438","219011344069620",30.83,12.30,0,335.14,394.65,53.8,50.0,0.438,578215.6,578215.6,4092,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860516,1094997.00
10/07/2016 13:15,2,1.723,ACTIVE,213.51,353.47,59.981,1475860503,"201051344000417","219011344069620",30.83,13.30,0,335.44,394.05,53.8,50.0,0.438,569016.6,569016.6,4100,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860517,1094998.00
10/07/2016 13:15,2,1.396,ACTIVE,212.16,352.57,59.970,1475860503,"274151322000083","219011344069620",30.08,15.50,0,333.63,372.71,42.5,39.1,0.296,828354.8,828354.8,4080,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860518,1094999.00
10/07/2016 13:15,2,1.471,ACTIVE,213.06,348.36,59.970,1475860503,"274151322000076","219011344069620",30.95,15.30,0,336.64,376.31,46.1,42.6,0.314,884494.8,884494.8,4086,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860519,1095000.00
10/07/2016 13:15,2,1.559,ACTIVE,214.41,354.07,59.986,1475860503,"201051344000868","219011344069620",30.51,11.30,0,336.64,393.15,48.2,44.6,0.384,568478.4,568478.4,4094,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860520,1095001.00
10/07/2016 13:15,2,1.465,ACTIVE,212.38,344.76,59.954,1475860503,"274151322000095","219011344069620",30.57,15.00,0,335.44,375.41,45.4,41.9,0.301,875571.5,875571.5,4090,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860521,1095002.00
10/07/2016 13:15,2,1.555,ACTIVE,214.64,351.97,59.981,1475860503,"201051344000988","219011344069620",20.06,11.70,0,335.74,377.82,31.6,28.6,0.247,544053.0,544053.0,4084,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860522,1095003.00
10/07/2016 13:15,2,1.721,ACTIVE,213.29,352.87,59.975,1475860503,"201051344001025","219011344069620",30.83,12.00,0,334.84,394.65,53.7,49.9,0.420,578545.7,578545.7,4086,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860523,1095004.00
10/07/2016 13:15,2,1.520,ACTIVE,214.41,353.77,59.981,1475860503,"201051344000458","219011344069620",30.85,13.00,0,336.04,392.25,47.5,43.9,0.389,575934.8,575934.8,4099,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860524,1095005.00
10/07/2016 13:15,2,1.533,ACTIVE,215.32,354.67,59.996,1475860503,"201051344000853","219011344069620",30.79,11.70,0,336.34,391.34,47.8,44.2,0.389,575209.5,575209.5,4104,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860525,1095006.00
10/07/2016 13:15,2,1.668,ACTIVE,213.51,353.77,59.949,1475860503,"201051344000685","219011344069620",30.83,12.70,0,336.04,393.75,52.1,48.4,0.438,577370.2,577370.2,4098,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860525,1095007.00
10/07/2016 13:15,2,1.678,ACTIVE,213.74,352.87,59.933,1475860503,"201051344000917","219011344069620",30.55,13.00,0,335.74,394.95,52.0,48.2,0.424,574278.2,574278.2,4091,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860526,1095008.00
10/07/2016 13:15,2,1.625,ACTIVE,213.51,354.37,59.944,1475860503,"201051344001145","219011344069620",31.43,12.00,0,336.64,393.15,51.8,48.0,0.420,579538.6,579538.6,4097,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860527,1095009.00
10/07/2016 13:15,2,1.668,ACTIVE,213.74,353.47,59.922,1475860503,"201051344000651","219011344069620",31.05,11.70,0,336.94,394.65,52.4,48.7,0.420,572744.8,572744.8,4087,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860528,1095010.00
10/07/2016 13:15,2,1.316,ACTIVE,212.16,344.76,59.981,1475860503,"274151322000088","219011344069620",29.76,14.70,0,332.73,370.30,39.6,36.3,0.265,796853.8,796853.8,4070,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860529,1095011.00
10/07/2016 13:15,2,0.955,ACTIVE,213.06,422.90,59.975,1475860503,"274151322000068","219011344069620",39.62,17.30,0,334.24,463.78,38.1,34.8,0.247,689804.1,689804.1,4151,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860530,1095012.00
10/07/2016 13:15,2,1.646,ACTIVE,213.29,354.07,59.986,1475860503,"201051344001135","219011344069620",30.71,12.00,0,335.14,390.74,51.3,47.6,0.420,568872.4,568872.4,4084,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860531,1095013.00
10/07/2016 13:15,2,1.508,ACTIVE,213.96,352.87,59.981,1475860503,"201051344000594","219011344069620",30.69,13.00,0,335.44,389.24,46.9,43.4,0.367,580389.5,580389.5,4092,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860532,1095014.00
10/07/2016 13:15,2,1.643,ACTIVE,213.74,354.07,60.002,1475860503,"201051344001203","219011344069620",30.67,12.70,0,335.74,392.25,51.1,47.4,0.420,577137.8,577137.8,4094,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860533,1095015.00
10/07/2016 13:15,2,1.314,ACTIVE,212.61,353.17,59.959,1475860503,"274151322000054","219011344069620",30.06,15.00,0,332.73,370.60,40.0,36.7,0.270,813166.8,813166.8,4068,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860534,1095016.00
10/07/2016 13:15,2,1.482,ACTIVE,214.87,352.57,60.007,1475860503,"201051344000867","219011344069620",30.47,12.30,0,336.94,389.24,45.8,42.3,0.358,567563.9,567563.9,4098,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860535,1095017.00
10/07/2016 13:15,2,1.625,ACTIVE,213.51,354.07,60.028,1475860503,"201051344001093","219011344069620",30.83,12.70,0,335.14,391.34,50.8,47.1,0.398,573561.2,573561.2,4099,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860536,1095018.00
10/07/2016 13:15,2,1.414,ACTIVE,214.41,353.77,59.975,1475860503,"201051344000900","219011344069620",30.75,11.30,0,337.24,388.64,44.1,40.7,0.358,584460.1,584460.1,4103,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860537,1095019.00
10/07/2016 13:15,2,1.447,ACTIVE,214.87,354.07,59.996,1475860503,"201051344000648","219011344069620",30.47,11.30,0,336.64,389.84,44.7,41.2,0.354,572945.3,572945.3,4092,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860537,1095020.00
10/07/2016 13:15,2,1.430,ACTIVE,214.87,353.77,59.922,1475860503,"201051344000569","219011344069620",31.05,12.00,0,336.64,389.54,45.0,41.5,0.336,584362.4,584362.4,4093,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860538,1095021.00
10/07/2016 13:15,2,1.436,ACTIVE,214.64,352.87,60.023,1475860503,"201051344000983","219011344069620",30.61,12.00,0,336.94,386.53,44.5,41.0,0.367,577009.8,577009.8,4101,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860539,1095022.00
10/07/2016 13:15,2,1.410,ACTIVE,214.64,352.27,59.991,1475860503,"201051344001158","219011344069620",30.85,11.70,0,337.54,389.24,44.1,40.6,0.362,568325.5,568325.5,4095,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860540,1095023.00
10/07/2016 13:15,2,1.408,ACTIVE,214.87,353.77,59.991,1475860503,"201051344000576","219011344069620",30.83,11.70,0,334.24,387.44,44.0,40.5,0.349,575923.0,575923.0,4104,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860541,1095024.00
10/07/2016 13:15,2,1.262,ACTIVE,212.61,343.55,59.991,1475860503,"274151322000087","219011344069620",29.68,18.30,0,332.73,368.50,37.9,34.6,0.230,785082.1,785082.1,4117,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475860542,1095025.00
10/07/2016 13:30,2,0.895,ACTIVE,214.41,346.86,59.970,1475861403,"201051344000645","219011344069620",30.43,11.70,0,338.14,377.52,27.6,24.7,0.203,575393.1,575393.1,4101,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861404,1095026.00
10/07/2016 13:30,2,0.791,ACTIVE,212.16,341.75,59.970,1475861403,"274151322000085","219011344069620",29.36,14.00,0,333.03,360.38,23.6,20.8,0.146,812532.6,812532.6,4070,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861405,1095027.00
10/07/2016 13:30,2,0.898,ACTIVE,214.41,348.66,59.975,1475861403,"201051344000633","219011344069620",30.63,11.70,0,337.24,377.22,27.9,25.0,0.217,567072.3,567072.3,4099,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861406,1095028.00
10/07/2016 13:30,2,0.914,ACTIVE,214.19,347.76,59.975,1475861403,"201051344000469","219011344069620",30.30,10.00,0,336.04,376.62,28.1,25.2,0.208,569742.3,569742.3,4102,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861407,1095029.00
10/07/2016 13:30,2,0.973,ACTIVE,213.06,347.16,59.991,1475861403,"201051344000646","219011344069620",30.63,12.00,0,334.24,376.01,30.2,27.3,0.230,569727.7,569727.7,4090,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861407,1095030.00
10/07/2016 13:30,2,0.812,ACTIVE,212.16,341.75,59.975,1475861403,"274151322000052","219011344069620",29.90,15.00,0,332.43,361.29,24.6,21.9,0.164,836008.5,836008.5,4077,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861408,1095031.00
10/07/2016 13:30,2,0.979,ACTIVE,213.51,347.46,59.949,1475861403,"201051344000585","219011344069620",30.71,12.00,0,335.14,376.31,30.5,27.5,0.230,580052.3,580052.3,4095,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861409,1095032.00
10/07/2016 13:30,2,0.963,ACTIVE,213.06,346.56,59.959,1475861403,"201051344001230","219011344069620",30.08,12.00,0,333.93,374.81,29.4,26.5,0.221,572570.5,572570.5,4100,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861410,1095033.00
10/07/2016 13:30,2,0.975,ACTIVE,213.74,347.16,60.023,1475861403,"201051344000582","219011344069620",29.88,11.30,0,335.74,376.92,29.5,26.5,0.217,565331.9,565331.9,4091,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861411,1095034.00
10/07/2016 13:30,2,0.990,ACTIVE,212.83,345.96,59.949,1475861403,"201051344000955","219011344069620",30.32,12.00,0,333.33,376.01,30.4,27.4,0.230,579541.7,579541.7,4090,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861412,1095035.00
10/07/2016 13:30,2,0.518,ACTIVE,212.16,424.11,59.959,1475861403,"274151322000094","219011344069620",40.14,15.80,0,336.64,457.17,21.1,18.4,0.128,689206.5,689206.5,4152,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861413,1095036.00
10/07/2016 13:30,2,0.916,ACTIVE,213.96,347.16,59.965,1475861403,"201051344000579","219011344069620",30.36,12.30,0,336.94,377.82,28.2,25.3,0.208,584317.1,584317.1,4089,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861414,1095037.00
10/07/2016 13:30,2,0.994,ACTIVE,212.83,345.06,59.986,1475861403,"201051344000890","219011344069620",30.36,12.70,0,334.54,376.31,30.6,27.6,0.234,576781.2,576781.2,4090,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861415,1095038.00
10/07/2016 13:30,2,0.957,ACTIVE,213.29,346.86,60.018,1475861403,"201051344000438","219011344069620",30.89,11.70,0,335.44,377.22,30.0,27.0,0.221,578222.0,578222.0,4093,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861416,1095039.00
10/07/2016 13:30,2,0.984,ACTIVE,213.29,346.56,59.986,1475861403,"201051344000417","219011344069620",30.32,12.70,0,335.44,376.62,30.2,27.3,0.225,569023.1,569023.1,4101,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861417,1095040.00
10/07/2016 13:30,2,0.764,ACTIVE,212.38,340.25,59.965,1475861403,"274151322000083","219011344069620",29.96,15.00,0,332.73,361.89,23.2,20.5,0.141,828359.7,828359.7,4081,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861418,1095041.00
10/07/2016 13:30,2,0.805,ACTIVE,213.06,343.55,59.965,1475861403,"274151322000076","219011344069620",30.81,14.70,0,333.03,363.69,25.1,22.3,0.168,884500.1,884500.1,4087,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861418,1095042.00
10/07/2016 13:30,2,0.881,ACTIVE,213.29,345.96,59.986,1475861403,"201051344000868","219011344069620",30.10,11.00,0,336.64,374.51,26.9,24.0,0.199,568484.2,568484.2,4095,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861419,1095043.00
10/07/2016 13:30,2,0.805,ACTIVE,212.38,342.05,59.959,1475861403,"274151322000095","219011344069620",29.96,14.30,0,332.43,362.49,24.4,21.6,0.159,875576.6,875576.6,4091,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861420,1095044.00
10/07/2016 13:30,2,0.869,ACTIVE,213.29,345.06,59.954,1475861403,"201051344000988","219011344069620",19.64,11.00,0,336.64,367.30,17.3,14.8,0.133,544056.6,544056.6,4085,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861421,1095045.00
10/07/2016 13:30,2,0.949,ACTIVE,213.06,345.36,59.975,1475861403,"201051344001025","219011344069620",30.61,11.30,0,335.14,376.92,29.4,26.5,0.217,578552.1,578552.1,4087,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861422,1095046.00
10/07/2016 13:30,2,0.867,ACTIVE,213.29,345.36,59.959,1475861403,"201051344000458","219011344069620",30.20,12.30,0,337.24,375.11,26.6,23.7,0.199,575940.5,575940.5,4100,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861423,1095047.00
10/07/2016 13:30,2,0.857,ACTIVE,213.96,347.16,59.954,1475861403,"201051344000853","219011344069620",30.42,11.30,0,337.54,377.52,26.4,23.6,0.194,575215.3,575215.3,4105,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861424,1095048.00
10/07/2016 13:30,2,0.922,ACTIVE,213.29,346.86,59.996,1475861403,"201051344000685","219011344069620",30.42,11.70,0,335.14,376.62,28.4,25.5,0.225,577376.4,577376.4,4099,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861425,1095049.00
10/07/2016 13:30,2,0.916,ACTIVE,213.29,346.56,59.986,1475861403,"201051344000917","219011344069620",30.42,12.30,0,335.74,376.62,28.3,25.4,0.208,574284.3,574284.3,4092,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861426,1095050.00
10/07/2016 13:30,2,0.920,ACTIVE,213.29,346.56,60.012,1475861403,"201051344001145","219011344069620",30.36,11.30,0,334.84,376.31,28.3,25.4,0.212,579544.8,579544.8,4098,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861427,1095051.00
10/07/2016 13:30,2,0.941,ACTIVE,213.51,346.56,59.954,1475861403,"201051344000651","219011344069620",30.34,11.00,0,336.04,376.31,29.0,26.0,0.221,572751.1,572751.1,4088,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861428,1095052.00
10/07/2016 13:30,2,0.719,ACTIVE,211.93,342.95,59.959,1475861403,"274151322000088","219011344069620",29.16,14.00,0,331.83,359.78,21.3,18.6,0.133,796858.3,796858.3,4071,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861428,1095053.00
10/07/2016 13:30,2,0.523,ACTIVE,213.06,418.09,59.959,1475861403,"274151322000068","219011344069620",39.48,16.70,0,337.84,443.04,20.9,18.3,0.124,689808.5,689808.5,4152,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861429,1095054.00
10/07/2016 13:30,2,0.920,ACTIVE,212.83,345.36,59.975,1475861403,"201051344001135","219011344069620",30.53,11.30,0,334.84,374.21,28.5,25.6,0.217,568878.7,568878.7,4085,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861430,1095055.00
10/07/2016 13:30,2,0.855,ACTIVE,213.51,345.96,59.965,1475861403,"201051344000594","219011344069620",30.51,12.30,0,335.14,372.71,26.5,23.6,0.194,580395.3,580395.3,4093,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861431,1095056.00
10/07/2016 13:30,2,0.910,ACTIVE,213.29,345.66,59.986,1475861403,"201051344001203","219011344069620",30.55,11.70,0,336.04,376.01,28.2,25.3,0.217,577144.0,577144.0,4095,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861432,1095057.00
10/07/2016 13:30,2,0.738,ACTIVE,212.16,342.35,59.959,1475861403,"274151322000054","219011344069620",29.30,14.30,0,332.43,360.38,21.9,19.2,0.146,813171.5,813171.5,4069,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861433,1095058.00
10/07/2016 13:30,2,0.842,ACTIVE,213.96,346.26,59.965,1475861403,"201051344000867","219011344069620",30.38,12.00,0,336.04,373.01,25.9,23.1,0.186,567569.6,567569.6,4099,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861434,1095059.00
10/07/2016 13:30,2,0.924,ACTIVE,213.29,345.96,59.975,1475861403,"201051344001093","219011344069620",30.73,12.30,0,334.54,374.21,28.8,25.9,0.203,573567.6,573567.6,4100,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861435,1095060.00
10/07/2016 13:30,2,0.789,ACTIVE,213.96,347.16,59.944,1475861403,"201051344000900","219011344069620",30.45,10.70,0,336.94,373.01,24.4,21.6,0.190,584465.4,584465.4,4104,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861436,1095061.00
10/07/2016 13:30,2,0.832,ACTIVE,213.96,346.86,59.949,1475861403,"201051344000648","219011344069620",30.55,10.70,0,337.54,373.01,25.8,23.0,0.186,572951.0,572951.0,4093,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861437,1095062.00
10/07/2016 13:30,2,0.838,ACTIVE,213.96,346.86,59.981,1475861403,"201051344000569","219011344069620",30.61,11.30,0,336.94,373.61,26.0,23.2,0.186,584368.1,584368.1,4094,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861438,1095063.00
10/07/2016 13:30,2,0.838,ACTIVE,213.96,345.96,59.970,1475861403,"201051344000983","219011344069620",30.38,11.30,0,336.34,372.41,25.8,23.0,0.190,577015.5,577015.5,4102,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861439,1095064.00
10/07/2016 13:30,2,0.828,ACTIVE,213.96,345.96,59.965,1475861403,"201051344001158","219011344069620",30.14,11.00,0,336.64,371.81,25.3,22.5,0.190,568331.1,568331.1,4096,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861440,1095065.00
10/07/2016 13:30,2,0.834,ACTIVE,214.41,347.46,59.965,1475861403,"201051344000576","219011344069620",30.40,11.00,0,336.94,373.61,25.7,22.9,0.181,575928.7,575928.7,4105,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861441,1095066.00
10/07/2016 13:30,2,0.723,ACTIVE,212.38,344.76,59.981,1475861403,"274151322000087","219011344069620",29.30,17.80,0,331.53,359.18,21.4,18.8,0.115,785086.8,785086.8,4118,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475861442,1095067.00
10/07/2016 13:45,2,1.105,ACTIVE,214.41,349.26,59.975,1475862303,"201051344000645","219011344069620",30.32,11.70,0,336.34,372.11,34.0,30.9,0.256,575399.5,575399.5,4102,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862304,1095068.00
10/07/2016 13:45,2,0.990,ACTIVE,212.61,345.66,59.981,1475862303,"274151322000085","219011344069620",29.50,13.70,0,333.33,358.88,29.5,26.6,0.194,812538.0,812538.0,4071,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862305,1095069.00
