ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 13:45,2,1.104,ACTIVE,214.64,351.37,59.986,1475862303,"201051344000633","219011344069620",30.71,11.30,0,335.74,373.01,34.3,31.2,0.274,567078.8,567078.8,4100,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862306,1095070.00
10/07/2016 13:45,2,1.109,ACTIVE,214.64,349.56,59.959,1475862303,"201051344000469","219011344069620",30.85,10.00,0,335.44,371.81,34.7,31.6,0.274,569748.9,569748.9,4103,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862307,1095071.00
10/07/2016 13:45,2,1.186,ACTIVE,213.29,348.96,59.965,1475862303,"201051344000646","219011344069620",30.45,11.70,0,334.54,370.90,36.6,33.4,0.292,569734.8,569734.8,4091,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862308,1095072.00
10/07/2016 13:45,2,1.023,ACTIVE,212.16,346.56,59.970,1475862303,"274151322000052","219011344069620",29.86,14.70,0,332.73,359.78,31.0,28.0,0.194,836014.2,836014.2,4078,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862309,1095073.00
10/07/2016 13:45,2,1.207,ACTIVE,213.96,349.56,59.970,1475862303,"201051344000585","219011344069620",30.53,11.70,0,334.24,372.11,37.3,34.1,0.296,580059.5,580059.5,4096,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862310,1095074.00
10/07/2016 13:45,2,1.156,ACTIVE,213.29,348.06,59.975,1475862303,"201051344001230","219011344069620",30.83,11.70,0,333.93,369.70,36.1,32.9,0.287,572577.4,572577.4,4101,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862311,1095075.00
10/07/2016 13:45,2,1.188,ACTIVE,213.96,349.86,59.949,1475862303,"201051344000582","219011344069620",30.40,11.00,0,335.44,371.81,36.6,33.4,0.283,565338.9,565338.9,4092,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862312,1095076.00
10/07/2016 13:45,2,1.203,ACTIVE,213.06,348.36,59.907,1475862303,"201051344000955","219011344069620",30.61,11.70,0,334.24,370.30,37.3,34.1,0.296,579548.8,579548.8,4091,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862313,1095077.00
10/07/2016 13:45,2,0.684,ACTIVE,212.38,421.10,59.959,1475862303,"274151322000094","219011344069620",39.28,15.30,0,336.34,451.76,27.2,24.3,0.177,689211.4,689211.4,4153,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862313,1095078.00
10/07/2016 13:45,2,1.152,ACTIVE,214.41,349.56,59.933,1475862303,"201051344000579","219011344069620",30.20,12.00,0,336.34,372.41,35.3,32.1,0.274,584323.8,584323.8,4090,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862314,1095079.00
10/07/2016 13:45,2,1.197,ACTIVE,213.29,348.06,59.986,1475862303,"201051344000890","219011344069620",31.17,12.30,0,333.63,371.21,37.8,34.6,0.287,576788.5,576788.5,4091,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862315,1095080.00
10/07/2016 13:45,2,1.195,ACTIVE,213.74,350.17,59.991,1475862303,"201051344000438","219011344069620",30.95,11.70,0,334.54,371.51,37.5,34.3,0.292,578229.2,578229.2,4094,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862316,1095081.00
10/07/2016 13:45,2,1.229,ACTIVE,213.74,348.96,60.002,1475862303,"201051344000417","219011344069620",30.30,12.00,0,333.93,371.21,37.7,34.5,0.287,569030.3,569030.3,4102,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862317,1095082.00
10/07/2016 13:45,2,1.002,ACTIVE,212.38,345.96,59.959,1475862303,"274151322000083","219011344069620",29.90,14.70,0,333.03,359.18,30.3,27.4,0.208,828365.3,828365.3,4082,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862318,1095083.00
10/07/2016 13:45,2,1.070,ACTIVE,213.06,342.65,59.949,1475862303,"274151322000076","219011344069620",30.61,14.00,0,333.93,360.99,33.2,30.1,0.221,884506.2,884506.2,4088,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862319,1095084.00
10/07/2016 13:45,2,1.146,ACTIVE,214.19,349.56,59.981,1475862303,"201051344000868","219011344069620",29.96,11.00,0,334.54,369.10,34.8,31.7,0.265,568490.7,568490.7,4096,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862320,1095085.00
10/07/2016 13:45,2,1.061,ACTIVE,212.16,348.06,59.959,1475862303,"274151322000095","219011344069620",30.34,14.00,0,332.73,360.38,32.6,29.6,0.217,875582.6,875582.6,4092,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862321,1095086.00
10/07/2016 13:45,2,1.146,ACTIVE,214.19,348.06,59.954,1475862303,"201051344000988","219011344069620",19.64,10.70,0,334.84,363.69,22.8,20.1,0.186,544060.6,544060.6,4086,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862321,1095087.00
10/07/2016 13:45,2,1.227,ACTIVE,213.51,349.56,59.986,1475862303,"201051344001025","219011344069620",30.71,11.30,0,333.63,371.51,38.2,35.0,0.296,578559.3,578559.3,4088,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862322,1095088.00
10/07/2016 13:45,2,1.119,ACTIVE,214.41,348.66,59.938,1475862303,"201051344000458","219011344069620",30.79,12.30,0,334.54,370.60,34.9,31.7,0.278,575947.0,575947.0,4101,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862323,1095089.00
10/07/2016 13:45,2,1.141,ACTIVE,215.09,351.07,59.970,1475862303,"201051344000853","219011344069620",30.55,11.00,0,336.64,373.31,35.3,32.1,0.270,575221.8,575221.8,4106,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862324,1095090.00
10/07/2016 13:45,2,1.199,ACTIVE,213.74,350.17,59.938,1475862303,"201051344000685","219011344069620",30.81,11.30,0,334.24,371.81,37.5,34.3,0.305,577383.3,577383.3,4100,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862325,1095091.00
10/07/2016 13:45,2,1.211,ACTIVE,213.74,349.86,59.965,1475862303,"201051344000917","219011344069620",30.55,12.00,0,333.33,372.11,37.5,34.3,0.301,574291.3,574291.3,4093,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862326,1095092.00
10/07/2016 13:45,2,1.213,ACTIVE,213.74,349.26,60.012,1475862303,"201051344001145","219011344069620",30.69,11.30,0,335.14,371.81,37.8,34.5,0.292,579551.7,579551.7,4099,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862327,1095093.00
10/07/2016 13:45,2,1.250,ACTIVE,213.96,349.56,59.981,1475862303,"201051344000651","219011344069620",30.61,10.70,0,334.84,373.91,38.8,35.5,0.296,572758.3,572758.3,4089,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862328,1095094.00
10/07/2016 13:45,2,0.988,ACTIVE,212.16,347.16,59.944,1475862303,"274151322000088","219011344069620",29.60,13.70,0,332.43,358.28,29.7,26.7,0.194,796863.6,796863.6,4072,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862329,1095095.00
10/07/2016 13:45,2,0.701,ACTIVE,213.06,429.52,59.949,1475862303,"274151322000068","219011344069620",40.55,16.30,0,334.54,454.76,28.7,25.8,0.181,689813.7,689813.7,4153,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862330,1095096.00
10/07/2016 13:45,2,1.252,ACTIVE,213.51,348.96,59.933,1475862303,"201051344001135","219011344069620",30.38,11.30,0,334.24,371.21,38.6,35.3,0.305,568885.8,568885.8,4086,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862331,1095097.00
10/07/2016 13:45,2,1.172,ACTIVE,213.96,349.26,59.965,1475862303,"201051344000594","219011344069620",30.57,12.00,0,334.84,369.70,36.3,33.1,0.278,580401.9,580401.9,4094,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862332,1095098.00
10/07/2016 13:45,2,1.260,ACTIVE,213.96,349.26,59.986,1475862303,"201051344001203","219011344069620",30.43,11.70,0,335.14,372.71,38.8,35.5,0.314,577151.0,577151.0,4096,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862332,1095099.00
10/07/2016 13:45,2,1.029,ACTIVE,212.38,348.36,59.954,1475862303,"274151322000054","219011344069620",29.78,13.70,0,332.43,358.88,31.1,28.1,0.212,813177.0,813177.0,4070,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862333,1095100.00
10/07/2016 13:45,2,1.162,ACTIVE,214.64,349.26,59.944,1475862303,"201051344000867","219011344069620",30.65,12.00,0,335.44,368.80,36.1,33.0,0.274,567576.1,567576.1,4100,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862334,1095101.00
10/07/2016 13:45,2,1.287,ACTIVE,213.51,349.86,59.959,1475862303,"201051344001093","219011344069620",30.45,12.00,0,334.54,371.21,39.7,36.4,0.296,573574.9,573574.9,4101,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862335,1095102.00
10/07/2016 13:45,2,1.123,ACTIVE,214.41,349.86,59.954,1475862303,"201051344000900","219011344069620",30.75,10.70,0,336.34,370.90,35.0,31.9,0.283,584471.6,584471.6,4105,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862336,1095103.00
10/07/2016 13:45,2,1.172,ACTIVE,214.41,349.26,59.922,1475862303,"201051344000648","219011344069620",30.55,10.70,0,336.64,372.11,36.3,33.1,0.278,572957.5,572957.5,4094,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862337,1095104.00
10/07/2016 13:45,2,1.188,ACTIVE,214.64,350.17,60.034,1475862303,"201051344000569","219011344069620",30.47,11.30,0,335.74,370.30,36.7,33.5,0.283,584374.7,584374.7,4095,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862338,1095105.00
10/07/2016 13:45,2,1.166,ACTIVE,214.41,349.56,59.959,1475862303,"201051344000983","219011344069620",30.81,11.30,0,335.74,369.70,36.5,33.3,0.287,577022.1,577022.1,4103,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862339,1095106.00
10/07/2016 13:45,2,1.162,ACTIVE,214.64,349.56,59.996,1475862303,"201051344001158","219011344069620",30.69,10.70,0,336.04,372.11,36.2,33.0,0.287,568337.5,568337.5,4097,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862340,1095107.00
10/07/2016 13:45,2,1.201,ACTIVE,214.87,351.37,59.954,1475862303,"201051344000576","219011344069620",30.04,10.70,0,336.04,373.61,36.6,33.4,0.278,575935.2,575935.2,4106,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862341,1095108.00
10/07/2016 13:45,2,1.047,ACTIVE,212.61,348.66,59.954,1475862303,"274151322000087","219011344069620",29.58,17.50,0,332.43,358.88,31.4,28.4,0.186,785092.2,785092.2,4119,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475862341,1095109.00
10/07/2016 14:00,2,2.406,ACTIVE,215.32,364.89,59.981,1475863203,"201051344000645","219011344069620",30.42,13.00,0,324.02,395.55,74.1,69.6,0.579,575414.0,575414.0,4103,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863204,1095110.00
10/07/2016 14:00,2,2.197,ACTIVE,212.16,359.78,59.991,1475863203,"274151322000085","219011344069620",29.90,15.80,0,330.33,380.82,66.5,62.3,0.451,812550.9,812550.9,4072,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863205,1095111.00
10/07/2016 14:00,2,2.383,ACTIVE,215.09,363.69,59.986,1475863203,"201051344000633","219011344069620",30.69,13.00,0,323.72,395.85,74.0,69.5,0.601,567093.4,567093.4,4101,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863206,1095112.00
10/07/2016 14:00,2,2.379,ACTIVE,215.09,364.89,59.933,1475863203,"201051344000469","219011344069620",30.91,11.70,0,326.42,396.75,74.5,70.0,0.623,569763.6,569763.6,4104,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863206,1095113.00
10/07/2016 14:00,2,2.482,ACTIVE,213.06,359.48,59.965,1475863203,"201051344000646","219011344069620",30.45,13.70,0,319.21,396.45,76.5,71.9,0.645,569750.0,569750.0,4092,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863207,1095114.00
10/07/2016 14:00,2,2.223,ACTIVE,212.38,361.59,60.034,1475863203,"274151322000052","219011344069620",30.43,17.30,0,329.43,379.92,68.5,64.2,0.473,836027.7,836027.7,4079,0,0,0,L,1151911521,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863208,1095115.00
10/07/2016 14:00,2,2.490,ACTIVE,213.74,349.56,60.012,1475863203,"201051344000585","219011344069620",30.81,13.70,0,322.21,397.05,77.7,73.1,0.358,580075.0,580075.0,4097,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863209,1095116.00
10/07/2016 14:00,2,2.447,ACTIVE,213.06,358.28,59.917,1475863203,"201051344001230","219011344069620",30.77,13.30,0,318.91,392.85,76.3,71.7,0.623,572592.6,572592.6,4102,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863210,1095117.00
10/07/2016 14:00,2,2.443,ACTIVE,213.96,361.89,60.002,1475863203,"201051344000582","219011344069620",30.73,12.70,0,318.30,397.96,76.1,71.5,0.614,565354.2,565354.2,4093,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863211,1095118.00
10/07/2016 14:00,2,2.482,ACTIVE,212.83,358.88,59.928,1475863203,"201051344000955","219011344069620",30.53,14.00,0,318.61,394.95,76.8,72.2,0.645,579564.3,579564.3,4092,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863212,1095119.00
10/07/2016 14:00,2,1.494,ACTIVE,211.93,442.14,59.965,1475863203,"274151322000094","219011344069620",40.41,17.80,0,336.64,474.30,61.4,57.3,0.420,689223.5,689223.5,4154,0,0,0,L,1151911521,0,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863213,1095120.00
10/07/2016 14:00,2,2.338,ACTIVE,214.87,359.78,59.965,1475863203,"201051344000579","219011344069620",30.91,13.70,0,329.73,395.85,73.2,68.8,0.579,584338.8,584338.8,4091,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863214,1095121.00
10/07/2016 14:00,2,2.480,ACTIVE,213.06,358.28,60.007,1475863203,"201051344000890","219011344069620",30.61,14.30,0,318.30,397.66,76.9,72.3,0.623,576804.1,576804.1,4092,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863215,1095122.00
10/07/2016 14:00,2,2.424,ACTIVE,213.51,359.78,59.880,1475863203,"201051344000438","219011344069620",31.01,13.70,0,318.30,396.75,76.1,71.5,0.628,578244.7,578244.7,4095,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863216,1095123.00
10/07/2016 14:00,2,2.439,ACTIVE,213.29,360.38,59.907,1475863203,"201051344000417","219011344069620",30.53,14.30,0,319.51,395.85,75.5,70.9,0.623,569045.8,569045.8,4103,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863217,1095124.00
10/07/2016 14:00,2,2.141,ACTIVE,212.16,347.46,60.018,1475863203,"274151322000083","219011344069620",30.24,17.30,0,329.73,381.12,65.5,61.3,0.464,828378.7,828378.7,4083,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863218,1095125.00
10/07/2016 14:00,2,2.268,ACTIVE,213.06,365.19,59.954,1475863203,"274151322000076","219011344069620",30.91,17.00,0,332.13,381.12,70.9,66.5,0.499,884520.8,884520.8,4089,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863219,1095126.00
10/07/2016 14:00,2,2.297,ACTIVE,214.19,359.78,59.938,1475863203,"201051344000868","219011344069620",30.69,12.00,0,321.91,395.55,71.4,67.0,0.575,568505.6,568505.6,4097,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863220,1095127.00
10/07/2016 14:00,2,2.219,ACTIVE,212.16,359.18,59.996,1475863203,"274151322000095","219011344069620",30.97,17.30,0,330.03,379.92,69.6,65.2,0.473,875597.0,875597.0,4093,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863221,1095128.00
10/07/2016 14:00,2,2.301,ACTIVE,214.64,357.68,60.012,1475863203,"201051344000988","219011344069620",20.08,11.70,0,321.61,397.66,46.7,43.2,0.380,544070.2,544070.2,4087,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863222,1095129.00
10/07/2016 14:00,2,2.400,ACTIVE,213.29,359.78,59.981,1475863203,"201051344001025","219011344069620",31.05,13.30,0,318.30,397.05,75.5,70.9,0.605,578575.0,578575.0,4089,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863223,1095130.00
10/07/2016 14:00,2,2.268,ACTIVE,214.64,360.38,60.002,1475863203,"201051344000458","219011344069620",30.38,13.70,0,322.81,395.55,69.7,65.4,0.583,575961.8,575961.8,4102,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863223,1095131.00
10/07/2016 14:00,2,2.266,ACTIVE,215.32,361.59,59.959,1475863203,"201051344000853","219011344069620",30.59,12.70,0,330.63,398.26,70.3,65.9,0.592,575236.7,575236.7,4107,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863224,1095132.00
10/07/2016 14:00,2,2.348,ACTIVE,213.06,358.58,59.981,1475863203,"201051344000685","219011344069620",31.01,13.30,0,317.40,397.96,73.8,69.3,0.628,577398.7,577398.7,4101,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863225,1095133.00
10/07/2016 14:00,2,2.371,ACTIVE,213.51,360.38,60.028,1475863203,"201051344000917","219011344069620",30.63,14.00,0,319.81,396.75,73.6,69.1,0.605,574306.7,574306.7,4094,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863226,1095134.00
10/07/2016 14:00,2,2.354,ACTIVE,213.29,359.78,59.965,1475863203,"201051344001145","219011344069620",30.83,12.70,0,320.11,396.75,73.5,69.0,0.601,579567.2,579567.2,4100,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863227,1095135.00
10/07/2016 14:00,2,2.391,ACTIVE,213.51,360.38,59.991,1475863203,"201051344000651","219011344069620",30.71,12.70,0,318.91,396.45,74.4,69.9,0.605,572774.1,572774.1,4090,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863228,1095136.00
10/07/2016 14:00,2,2.004,ACTIVE,211.70,354.97,59.986,1475863203,"274151322000088","219011344069620",29.84,15.50,0,330.33,379.92,60.6,56.5,0.402,796876.6,796876.6,4073,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863229,1095137.00
10/07/2016 14:00,2,1.316,ACTIVE,212.61,450.86,59.965,1475863203,"274151322000068","219011344069620",42.20,18.70,0,337.24,479.41,57.0,53.1,0.389,689826.0,689826.0,4154,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863230,1095138.00
10/07/2016 14:00,2,2.336,ACTIVE,213.29,358.58,59.996,1475863203,"201051344001135","219011344069620",30.73,13.00,0,318.91,395.85,72.7,68.3,0.610,568901.3,568901.3,4087,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863231,1095139.00
10/07/2016 14:00,2,2.215,ACTIVE,213.74,359.48,59.996,1475863203,"201051344000594","219011344069620",30.67,14.00,0,321.61,397.35,68.8,64.5,0.557,580417.0,580417.0,4095,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863232,1095140.00
10/07/2016 14:00,2,2.355,ACTIVE,213.51,357.98,60.018,1475863203,"201051344001203","219011344069620",30.59,13.70,0,316.80,398.56,73.0,68.5,0.605,577166.7,577166.7,4097,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863232,1095141.00
10/07/2016 14:00,2,1.988,ACTIVE,211.70,348.06,59.965,1475863203,"274151322000054","219011344069620",30.08,15.80,0,330.03,381.73,60.5,56.5,0.415,813190.2,813190.2,4071,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863233,1095142.00
10/07/2016 14:00,2,2.178,ACTIVE,214.41,358.58,59.991,1475863203,"201051344000867","219011344069620",30.59,13.30,0,320.71,395.85,67.5,63.2,0.544,567591.0,567591.0,4101,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863234,1095143.00
10/07/2016 14:00,2,2.334,ACTIVE,213.29,358.88,59.907,1475863203,"201051344001093","219011344069620",30.65,13.70,0,318.00,395.85,72.5,68.0,0.579,573590.6,573590.6,4102,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863235,1095144.00
10/07/2016 14:00,2,2.102,ACTIVE,214.41,359.78,60.012,1475863203,"201051344000900","219011344069620",31.01,12.00,0,323.72,395.85,66.0,61.8,0.526,584486.3,584486.3,4106,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863236,1095145.00
10/07/2016 14:00,2,2.133,ACTIVE,214.41,358.58,60.023,1475863203,"201051344000648","219011344069620",30.59,12.00,0,320.11,395.55,66.1,61.9,0.535,572972.4,572972.4,4095,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863237,1095146.00
10/07/2016 14:00,2,2.152,ACTIVE,214.41,361.59,60.023,1475863203,"201051344000569","219011344069620",30.49,12.70,0,322.21,396.45,66.5,62.3,0.544,584389.7,584389.7,4096,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863238,1095147.00
10/07/2016 14:00,2,2.119,ACTIVE,214.41,358.88,59.965,1475863203,"201051344000983","219011344069620",30.79,12.70,0,320.11,396.75,66.1,61.9,0.552,577037.0,577037.0,4104,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863239,1095148.00
10/07/2016 14:00,2,2.119,ACTIVE,214.64,359.78,59.970,1475863203,"201051344001158","219011344069620",30.55,12.00,0,320.41,395.55,65.6,61.4,0.548,568352.4,568352.4,4098,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863240,1095149.00
10/07/2016 14:00,2,2.074,ACTIVE,214.87,361.89,59.928,1475863203,"201051344000576","219011344069620",31.05,12.00,0,322.81,397.35,65.3,61.1,0.530,575950.2,575950.2,4107,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863241,1095150.00
10/07/2016 14:00,2,1.891,ACTIVE,211.93,355.28,59.981,1475863203,"274151322000087","219011344069620",30.08,20.00,0,330.93,379.62,57.5,53.6,0.376,785105.4,785105.4,4120,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475863241,1095151.00
10/07/2016 14:15,2,2.676,ACTIVE,215.77,351.97,59.970,1475864104,"201051344000645","219011344069620",30.71,12.30,0,335.14,396.15,83.2,78.4,0.376,575424.2,575424.2,4104,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864105,1095152.00
10/07/2016 14:15,2,2.469,ACTIVE,212.61,356.78,59.954,1475864104,"274151322000085","219011344069620",30.22,14.70,0,334.24,377.22,75.6,71.0,0.513,812559.8,812559.8,4073,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864106,1095153.00
10/07/2016 14:15,2,2.631,ACTIVE,215.54,351.97,59.970,1475864104,"201051344000633","219011344069620",31.13,12.30,0,334.54,396.75,83.0,78.2,0.389,567103.7,567103.7,4102,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864107,1095154.00
10/07/2016 14:15,2,2.625,ACTIVE,215.77,351.37,59.970,1475864104,"201051344000469","219011344069620",31.29,10.70,0,333.93,396.15,83.2,78.4,0.389,569774.0,569774.0,4105,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864108,1095155.00
10/07/2016 14:15,2,2.686,ACTIVE,213.29,348.36,59.975,1475864104,"201051344000646","219011344069620",30.87,12.30,0,333.03,390.44,84.0,79.2,0.384,569760.8,569760.8,4093,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864109,1095156.00
10/07/2016 14:15,2,2.496,ACTIVE,212.38,357.68,59.954,1475864104,"274151322000052","219011344069620",30.71,15.80,0,333.33,378.42,77.6,73.0,0.544,836037.1,836037.1,4080,0,0,0,L,1151911521,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864110,1095157.00
10/07/2016 14:15,2,2.758,ACTIVE,214.19,348.96,59.954,1475864104,"201051344000585","219011344069620",30.99,12.30,0,318.00,394.05,86.5,81.6,0.402,580086.1,580086.1,4098,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864111,1095158.00
10/07/2016 14:15,2,2.650,ACTIVE,213.51,349.86,59.981,1475864104,"201051344001230","219011344069620",31.55,12.30,0,333.63,389.84,84.8,79.9,0.393,572603.4,572603.4,4103,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864112,1095159.00
10/07/2016 14:15,2,2.691,ACTIVE,214.19,349.26,59.896,1475864104,"201051344000582","219011344069620",31.17,12.00,0,334.84,393.15,85.1,80.2,0.384,565365.0,565365.0,4094,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864112,1095160.00
10/07/2016 14:15,2,2.717,ACTIVE,213.29,347.16,60.007,1475864104,"201051344000955","219011344069620",31.09,12.70,0,334.24,391.04,85.5,80.6,0.393,579575.3,579575.3,4093,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864113,1095161.00
10/07/2016 14:15,2,1.664,ACTIVE,212.61,453.86,59.944,1475864104,"274151322000094","219011344069620",41.45,16.30,0,333.33,466.19,70.1,65.8,0.486,689231.8,689231.8,4155,0,0,0,L,1151911521,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864114,1095162.00
10/07/2016 14:15,2,2.658,ACTIVE,215.77,351.67,59.981,1475864104,"201051344000579","219011344069620",31.21,12.30,0,336.34,396.15,84.0,79.1,0.389,584349.3,584349.3,4092,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864115,1095163.00
10/07/2016 14:15,2,2.756,ACTIVE,213.29,347.16,60.007,1475864104,"201051344000890","219011344069620",31.11,12.70,0,333.93,390.74,86.8,81.9,0.389,576815.2,576815.2,4093,0,0,0,L,1122011218,0,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864116,1095164.00
10/07/2016 14:15,2,2.748,ACTIVE,213.96,348.36,60.007,1475864104,"201051344000438","219011344069620",31.19,12.30,0,334.54,392.25,86.8,81.9,0.402,578255.7,578255.7,4096,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864117,1095165.00
10/07/2016 14:15,2,2.789,ACTIVE,213.96,348.06,59.954,1475864104,"201051344000417","219011344069620",30.65,12.70,0,333.63,391.04,86.6,81.7,0.398,569056.8,569056.8,4104,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864118,1095166.00
10/07/2016 14:15,2,2.531,ACTIVE,212.38,349.26,59.975,1475864104,"274151322000083","219011344069620",30.40,15.80,0,334.24,378.42,78.0,73.3,0.557,828387.9,828387.9,4084,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864119,1095167.00
10/07/2016 14:15,2,2.684,ACTIVE,213.51,347.46,59.981,1475864104,"274151322000076","219011344069620",31.31,15.30,0,334.84,379.62,85.0,80.1,0.327,884530.9,884530.9,4090,0,0,0,L,1151911521,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864120,1095168.00
10/07/2016 14:15,2,2.754,ACTIVE,215.32,351.97,59.975,1475864104,"201051344000868","219011344069620",31.13,11.70,0,335.74,395.25,86.8,81.9,0.393,568516.0,568516.0,4098,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864120,1095169.00
10/07/2016 14:15,2,2.732,ACTIVE,212.38,351.67,59.944,1475864104,"274151322000095","219011344069620",31.01,15.80,0,333.03,378.12,85.8,80.9,0.323,875606.9,875606.9,4094,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864121,1095170.00
10/07/2016 14:15,2,2.809,ACTIVE,215.77,357.08,59.959,1475864104,"201051344000988","219011344069620",20.54,11.30,0,336.34,382.93,58.5,54.5,0.486,544076.9,544076.9,4088,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864122,1095171.00
10/07/2016 14:15,2,2.949,ACTIVE,214.19,348.96,59.970,1475864104,"201051344001025","219011344069620",31.15,12.70,0,333.93,391.94,93.1,87.9,0.424,578586.1,578586.1,4090,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864123,1095172.00
10/07/2016 14:15,2,2.869,ACTIVE,216.00,351.67,59.944,1475864104,"201051344000458","219011344069620",30.99,13.00,0,336.04,395.85,90.1,85.0,0.415,575972.1,575972.1,4103,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864124,1095173.00
10/07/2016 14:15,2,2.898,ACTIVE,216.45,354.07,59.975,1475864104,"201051344000853","219011344069620",31.35,12.00,0,335.44,395.25,92.0,86.9,0.420,575247.1,575247.1,4108,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864125,1095174.00
10/07/2016 14:15,2,2.990,ACTIVE,213.96,351.07,59.970,1475864104,"201051344000685","219011344069620",31.25,12.70,0,334.84,391.04,94.6,89.4,0.446,577409.6,577409.6,4102,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864126,1095175.00
10/07/2016 14:15,2,3.020,ACTIVE,214.64,351.07,59.986,1475864104,"201051344000917","219011344069620",31.31,13.70,0,333.33,391.34,95.8,90.5,0.451,574317.5,574317.5,4095,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864127,1095176.00
10/07/2016 14:15,2,3.045,ACTIVE,214.19,351.07,59.996,1475864104,"201051344001145","219011344069620",31.49,12.70,0,335.14,391.64,97.2,91.9,0.442,579578.1,579578.1,4101,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864128,1095177.00
10/07/2016 14:15,2,3.156,ACTIVE,214.87,350.77,59.991,1475864104,"201051344000651","219011344069620",31.39,11.70,0,334.54,394.95,100.4,95.0,0.460,572785.2,572785.2,4091,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864129,1095178.00
10/07/2016 14:15,2,2.809,ACTIVE,212.38,348.36,59.965,1475864104,"274151322000088","219011344069620",30.32,14.30,0,333.03,378.72,86.2,81.3,0.327,796885.4,796885.4,4074,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864129,1095179.00
10/07/2016 14:15,2,1.990,ACTIVE,213.51,448.45,59.981,1475864104,"274151322000068","219011344069620",41.73,17.50,0,333.93,476.71,83.4,78.6,0.305,689834.5,689834.5,4155,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864130,1095180.00
10/07/2016 14:15,2,3.236,ACTIVE,214.41,351.67,59.954,1475864104,"201051344001135","219011344069620",31.29,12.70,0,334.84,390.44,102.5,97.1,0.482,568912.2,568912.2,4088,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864131,1095181.00
10/07/2016 14:15,2,3.262,ACTIVE,215.32,353.47,59.959,1475864104,"201051344000594","219011344069620",30.91,13.30,0,335.14,396.45,102.2,96.7,0.464,580427.5,580427.5,4096,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864132,1095182.00
10/07/2016 14:15,2,3.391,ACTIVE,215.09,351.07,59.986,1475864104,"201051344001203","219011344069620",31.05,12.30,0,334.24,394.05,106.7,101.1,0.504,577177.7,577177.7,4098,0,0,0,L,1122011218,0,123.81,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864133,1095183.00
10/07/2016 14:15,2,3.070,ACTIVE,212.83,344.76,59.965,1475864104,"274151322000054","219011344069620",30.65,14.70,0,333.63,379.92,95.3,90.1,0.371,813199.4,813199.4,4072,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864134,1095184.00
10/07/2016 14:15,2,3.363,ACTIVE,216.22,353.77,60.018,1475864104,"201051344000867","219011344069620",31.29,12.70,0,336.64,396.45,106.6,101.0,0.491,567601.4,567601.4,4102,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864135,1095185.00
10/07/2016 14:15,2,3.451,ACTIVE,214.87,353.47,59.986,1475864104,"201051344001093","219011344069620",31.57,13.00,0,333.63,391.34,110.4,104.6,0.499,573601.7,573601.7,4103,0,0,0,L,1122011218,0,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864136,1095186.00
10/07/2016 14:15,2,3.529,ACTIVE,216.45,356.48,59.975,1475864104,"201051344000900","219011344069620",31.49,11.70,0,335.74,397.35,112.5,106.7,0.521,584496.5,584496.5,4107,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864137,1095187.00
10/07/2016 14:15,2,3.514,ACTIVE,216.67,356.78,60.002,1475864104,"201051344000648","219011344069620",31.43,12.00,0,336.34,396.75,112.0,106.2,0.508,572982.8,572982.8,4096,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864138,1095188.00
10/07/2016 14:15,2,3.586,ACTIVE,216.67,357.38,59.933,1475864104,"201051344000569","219011344069620",31.27,12.70,0,334.84,395.55,113.6,107.7,0.526,584400.3,584400.3,4097,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864139,1095189.00
10/07/2016 14:15,2,3.609,ACTIVE,216.67,355.88,59.975,1475864104,"201051344000983","219011344069620",31.17,12.30,0,336.34,397.05,114.0,108.1,0.539,577047.5,577047.5,4105,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864140,1095190.00
10/07/2016 14:15,2,3.639,ACTIVE,217.13,355.88,59.965,1475864104,"201051344001158","219011344069620",31.07,11.30,0,335.44,396.45,114.5,108.6,0.535,568362.8,568362.8,4099,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864141,1095191.00
10/07/2016 14:15,2,3.689,ACTIVE,216.90,357.08,59.965,1475864104,"201051344000576","219011344069620",30.99,11.70,0,336.04,396.45,115.8,109.9,0.539,575960.8,575960.8,4108,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864142,1095192.00
10/07/2016 14:15,2,3.400,ACTIVE,213.06,345.96,59.965,1475864104,"274151322000087","219011344069620",30.43,19.50,0,333.63,377.82,104.8,99.2,0.380,785114.5,785114.5,4121,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475864143,1095193.00
10/07/2016 14:30,2,1.475,ACTIVE,214.19,352.27,59.965,1475865004,"201051344000645","219011344069620",30.18,12.70,0,321.31,396.75,45.1,41.6,0.358,575439.8,575439.8,4105,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865005,1095194.00
10/07/2016 14:30,2,1.328,ACTIVE,211.70,345.36,59.954,1475865004,"274151322000085","219011344069620",29.36,15.00,0,329.43,379.62,39.5,36.2,0.252,812573.7,812573.7,4074,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865006,1095195.00
10/07/2016 14:30,2,1.477,ACTIVE,213.74,353.17,59.959,1475865004,"201051344000633","219011344069620",30.71,12.30,0,322.21,397.35,45.9,42.4,0.367,567119.4,567119.4,4103,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865007,1095196.00
10/07/2016 14:30,2,1.506,ACTIVE,213.96,352.57,60.028,1475865004,"201051344000469","219011344069620",30.63,11.00,0,321.31,398.86,46.7,43.2,0.384,569789.8,569789.8,4106,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865008,1095197.00
10/07/2016 14:30,2,1.607,ACTIVE,212.38,352.27,59.928,1475865004,"201051344000646","219011344069620",30.49,13.00,0,318.00,396.45,49.6,46.0,0.411,569777.4,569777.4,4094,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865009,1095198.00
10/07/2016 14:30,2,1.395,ACTIVE,211.48,347.46,59.949,1475865004,"274151322000052","219011344069620",29.96,16.30,0,328.22,379.92,42.4,39.0,0.292,836051.5,836051.5,4081,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865010,1095199.00
10/07/2016 14:30,2,1.664,ACTIVE,213.06,353.77,60.034,1475865004,"201051344000585","219011344069620",30.57,12.70,0,318.91,398.26,51.5,47.8,0.415,580102.9,580102.9,4099,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865011,1095200.00
10/07/2016 14:30,2,1.639,ACTIVE,212.38,351.37,59.917,1475865004,"201051344001230","219011344069620",30.34,13.00,0,319.51,392.25,50.4,46.7,0.415,572619.9,572619.9,4104,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865012,1095201.00
10/07/2016 14:30,2,1.660,ACTIVE,213.29,353.77,59.949,1475865004,"201051344000582","219011344069620",30.22,12.30,0,318.30,398.26,50.8,47.1,0.402,565381.4,565381.4,4095,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865012,1095202.00
10/07/2016 14:30,2,1.680,ACTIVE,212.16,351.67,59.970,1475865004,"201051344000955","219011344069620",30.57,13.00,0,317.10,395.55,52.1,48.3,0.424,579592.0,579592.0,4094,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865013,1095203.00
10/07/2016 14:30,2,0.973,ACTIVE,211.70,426.51,59.986,1475865004,"274151322000094","219011344069620",39.50,16.70,0,335.44,480.61,38.7,35.4,0.256,689244.6,689244.6,4156,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865014,1095204.00
10/07/2016 14:30,2,1.588,ACTIVE,214.19,352.87,59.928,1475865004,"201051344000579","219011344069620",30.77,13.30,0,322.51,397.66,49.5,45.8,0.402,584365.0,584365.0,4093,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865015,1095205.00
10/07/2016 14:30,2,1.723,ACTIVE,212.38,352.87,59.959,1475865004,"201051344000890","219011344069620",30.67,13.70,0,317.70,395.25,53.6,49.8,0.429,576832.0,576832.0,4094,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865016,1095206.00
10/07/2016 14:30,2,1.709,ACTIVE,212.83,353.47,59.959,1475865004,"201051344000438","219011344069620",30.81,12.70,0,318.30,398.26,53.4,49.6,0.433,578272.4,578272.4,4097,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865017,1095207.00
10/07/2016 14:30,2,1.740,ACTIVE,213.06,353.47,59.954,1475865004,"201051344000417","219011344069620",30.45,13.70,0,318.30,394.05,53.8,50.0,0.442,569073.4,569073.4,4105,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865018,1095208.00
10/07/2016 14:30,2,1.461,ACTIVE,211.93,343.55,59.986,1475865004,"274151322000083","219011344069620",30.20,16.30,0,327.92,379.32,44.6,41.2,0.305,828402.0,828402.0,4085,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865019,1095209.00
10/07/2016 14:30,2,1.568,ACTIVE,212.16,354.07,59.970,1475865004,"274151322000076","219011344069620",30.79,15.80,0,329.43,383.53,49.0,45.3,0.349,884546.3,884546.3,4091,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865020,1095210.00
10/07/2016 14:30,2,1.627,ACTIVE,213.74,352.87,59.975,1475865004,"201051344000868","219011344069620",31.07,11.70,0,321.31,397.35,51.2,47.5,0.407,568531.6,568531.6,4099,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865021,1095211.00
10/07/2016 14:30,2,1.594,ACTIVE,211.70,353.77,59.959,1475865004,"274151322000095","219011344069620",30.49,15.80,0,329.43,381.73,49.2,45.6,0.327,875622.1,875622.1,4095,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865022,1095212.00
