ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 14:30,2,1.715,ACTIVE,214.19,351.07,59.965,1475865004,"201051344000988","219011344069620",19.86,11.70,0,321.01,396.45,34.5,31.4,0.283,544087.0,544087.0,4089,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865023,1095213.00
10/07/2016 14:30,2,1.826,ACTIVE,213.06,354.37,59.965,1475865004,"201051344001025","219011344069620",31.05,12.70,0,318.91,397.35,57.5,53.5,0.464,578602.9,578602.9,4091,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865024,1095214.00
10/07/2016 14:30,2,1.730,ACTIVE,213.74,353.77,59.959,1475865004,"201051344000458","219011344069620",30.43,13.30,0,319.51,397.35,53.4,49.6,0.446,575987.6,575987.6,4104,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865024,1095215.00
10/07/2016 14:30,2,1.736,ACTIVE,214.64,355.58,60.012,1475865004,"201051344000853","219011344069620",31.07,12.00,0,326.12,401.26,54.7,50.9,0.429,575262.7,575262.7,4109,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865025,1095216.00
10/07/2016 14:30,2,1.857,ACTIVE,213.06,354.37,59.954,1475865004,"201051344000685","219011344069620",30.85,12.70,0,318.00,396.75,58.1,54.1,0.491,577426.0,577426.0,4103,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865026,1095217.00
10/07/2016 14:30,2,1.896,ACTIVE,213.29,355.28,60.007,1475865004,"201051344000917","219011344069620",30.85,13.70,0,318.91,397.66,59.3,55.3,0.495,574333.9,574333.9,4096,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865027,1095218.00
10/07/2016 14:30,2,1.947,ACTIVE,213.29,356.48,59.975,1475865004,"201051344001145","219011344069620",30.63,12.70,0,318.91,397.35,60.4,56.4,0.504,579594.5,579594.5,4102,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865028,1095219.00
10/07/2016 14:30,2,2.018,ACTIVE,213.29,357.08,59.938,1475865004,"201051344000651","219011344069620",30.73,12.00,0,319.81,398.26,62.9,58.8,0.513,572801.9,572801.9,4092,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865029,1095220.00
10/07/2016 14:30,2,1.676,ACTIVE,211.25,348.96,59.981,1475865004,"274151322000088","219011344069620",29.96,15.00,0,329.13,379.92,50.9,47.2,0.345,796898.9,796898.9,4075,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865030,1095221.00
10/07/2016 14:30,2,1.232,ACTIVE,212.16,437.93,59.981,1475865004,"274151322000068","219011344069620",40.53,17.80,0,336.04,483.02,51.0,47.3,0.340,689847.3,689847.3,4156,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865031,1095222.00
10/07/2016 14:30,2,2.172,ACTIVE,212.83,356.78,59.981,1475865004,"201051344001135","219011344069620",30.71,12.30,0,318.30,397.96,67.6,63.3,0.561,568928.6,568928.6,4089,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865032,1095223.00
10/07/2016 14:30,2,2.158,ACTIVE,213.29,357.08,59.991,1475865004,"201051344000594","219011344069620",30.65,13.30,0,320.71,398.26,67.0,62.7,0.535,580443.0,580443.0,4097,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865033,1095224.00
10/07/2016 14:30,2,2.254,ACTIVE,213.29,358.88,59.912,1475865004,"201051344001203","219011344069620",31.01,13.00,0,318.30,398.26,70.8,66.4,0.583,577194.2,577194.2,4099,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865034,1095225.00
10/07/2016 14:30,2,1.975,ACTIVE,211.93,352.57,59.970,1475865004,"274151322000054","219011344069620",30.22,15.30,0,326.42,379.32,60.4,56.4,0.415,813213.1,813213.1,4073,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865035,1095226.00
10/07/2016 14:30,2,2.160,ACTIVE,214.19,357.38,59.959,1475865004,"201051344000867","219011344069620",30.73,13.00,0,321.91,396.75,67.2,62.9,0.544,567616.9,567616.9,4103,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865036,1095227.00
10/07/2016 14:30,2,2.189,ACTIVE,213.06,358.88,60.012,1475865004,"201051344001093","219011344069620",31.13,13.00,0,319.81,396.15,69.1,64.8,0.548,573618.2,573618.2,4104,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865037,1095228.00
10/07/2016 14:30,2,1.955,ACTIVE,213.74,357.38,59.949,1475865004,"201051344000900","219011344069620",30.99,11.70,0,320.11,397.96,61.3,57.3,0.504,584511.7,584511.7,4108,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865038,1095229.00
10/07/2016 14:30,2,1.984,ACTIVE,213.96,356.48,60.007,1475865004,"201051344000648","219011344069620",30.49,11.70,0,319.51,396.45,61.3,57.2,0.504,572998.0,572998.0,4097,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865038,1095230.00
10/07/2016 14:30,2,1.973,ACTIVE,214.41,357.98,60.012,1475865004,"201051344000569","219011344069620",30.83,12.30,0,321.01,397.05,61.7,57.6,0.491,584415.6,584415.6,4098,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865039,1095231.00
10/07/2016 14:30,2,1.965,ACTIVE,214.64,357.98,59.991,1475865004,"201051344000983","219011344069620",30.75,12.30,0,319.51,397.96,61.2,57.1,0.513,577062.9,577062.9,4106,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865040,1095232.00
10/07/2016 14:30,2,1.955,ACTIVE,214.41,358.28,59.996,1475865004,"201051344001158","219011344069620",30.69,12.00,0,323.41,397.66,60.9,56.8,0.508,568378.0,568378.0,4100,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865041,1095233.00
10/07/2016 14:30,2,1.961,ACTIVE,214.64,357.68,59.954,1475865004,"201051344000576","219011344069620",30.59,11.70,0,320.41,397.35,60.8,56.8,0.491,575976.0,575976.0,4109,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865042,1095234.00
10/07/2016 14:30,2,1.785,ACTIVE,212.16,357.38,60.023,1475865004,"274151322000087","219011344069620",29.58,19.80,0,329.73,377.52,53.5,49.7,0.345,785128.0,785128.0,4122,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865043,1095235.00
10/07/2016 14:45,2,1.340,ACTIVE,214.19,351.37,59.938,1475865903,"201051344000645","219011344069620",30.43,12.30,0,336.94,388.64,41.4,38.0,0.327,575451.5,575451.5,4106,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865904,1095236.00
10/07/2016 14:45,2,1.203,ACTIVE,211.70,346.56,60.007,1475865903,"274151322000085","219011344069620",29.66,15.00,0,335.44,369.70,36.1,33.0,0.234,812583.9,812583.9,4075,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865905,1095237.00
10/07/2016 14:45,2,1.355,ACTIVE,214.19,352.57,59.975,1475865903,"201051344000633","219011344069620",30.40,12.30,0,335.74,389.24,41.8,38.4,0.336,567131.2,567131.2,4104,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865906,1095238.00
10/07/2016 14:45,2,1.352,ACTIVE,213.96,351.67,59.996,1475865903,"201051344000469","219011344069620",30.71,10.70,0,335.14,388.34,42.1,38.7,0.340,569801.8,569801.8,4107,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865907,1095239.00
10/07/2016 14:45,2,1.469,ACTIVE,212.38,350.17,59.991,1475865903,"201051344000646","219011344069620",30.57,13.00,0,334.54,386.53,45.5,42.0,0.362,569790.2,569790.2,4095,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865908,1095240.00
10/07/2016 14:45,2,1.244,ACTIVE,211.70,349.86,60.002,1475865903,"274151322000052","219011344069620",30.08,16.00,0,334.54,370.30,37.9,34.7,0.247,836062.2,836062.2,4082,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865909,1095241.00
10/07/2016 14:45,2,1.500,ACTIVE,213.06,351.37,60.012,1475865903,"201051344000585","219011344069620",30.55,12.70,0,334.54,388.34,46.4,42.9,0.380,580116.0,580116.0,4100,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865910,1095242.00
10/07/2016 14:45,2,1.465,ACTIVE,212.38,349.86,60.007,1475865903,"201051344001230","219011344069620",30.42,12.70,0,333.93,385.03,45.1,41.7,0.367,572632.7,572632.7,4105,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865911,1095243.00
10/07/2016 14:45,2,1.467,ACTIVE,213.29,351.67,59.933,1475865903,"201051344000582","219011344069620",30.38,12.00,0,335.14,389.24,45.1,41.6,0.354,565394.2,565394.2,4096,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865912,1095244.00
10/07/2016 14:45,2,1.482,ACTIVE,212.38,350.17,59.949,1475865903,"201051344000955","219011344069620",30.71,13.00,0,333.93,385.63,46.1,42.6,0.376,579605.0,579605.0,4095,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865912,1095245.00
10/07/2016 14:45,2,0.803,ACTIVE,211.93,435.83,59.954,1475865903,"274151322000094","219011344069620",40.61,16.70,0,406.97,461.98,33.2,30.2,0.217,689254.1,689254.1,4157,0,0,0,L,1151911521,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865913,1095246.00
10/07/2016 14:45,2,1.365,ACTIVE,214.19,351.97,60.007,1475865903,"201051344000579","219011344069620",30.59,12.70,0,336.34,388.64,42.3,38.9,0.336,584377.0,584377.0,4094,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865914,1095247.00
10/07/2016 14:45,2,1.500,ACTIVE,212.38,349.86,59.938,1475865903,"201051344000890","219011344069620",30.59,13.70,0,333.63,386.23,46.5,42.9,0.367,576845.2,576845.2,4095,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865915,1095248.00
10/07/2016 14:45,2,1.477,ACTIVE,212.61,350.47,59.996,1475865903,"201051344000438","219011344069620",30.73,12.70,0,335.44,387.44,46.0,42.5,0.367,578285.5,578285.5,4098,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865916,1095249.00
10/07/2016 14:45,2,1.492,ACTIVE,212.61,350.17,59.975,1475865903,"201051344000417","219011344069620",30.45,13.70,0,334.24,385.93,46.0,42.5,0.376,569086.4,569086.4,4106,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865917,1095250.00
10/07/2016 14:45,2,1.207,ACTIVE,211.70,349.86,59.996,1475865903,"274151322000083","219011344069620",30.04,16.00,0,334.84,370.30,36.7,33.5,0.252,828412.5,828412.5,4086,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865918,1095251.00
10/07/2016 14:45,2,1.293,ACTIVE,212.38,345.36,59.981,1475865903,"274151322000076","219011344069620",30.65,15.50,0,335.74,373.61,40.0,36.7,0.274,884557.8,884557.8,4092,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865919,1095252.00
10/07/2016 14:45,2,1.348,ACTIVE,213.29,350.77,59.938,1475865903,"201051344000868","219011344069620",30.38,11.70,0,336.34,386.23,41.5,38.1,0.327,568543.4,568543.4,4100,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865920,1095253.00
10/07/2016 14:45,2,1.275,ACTIVE,211.70,342.65,59.965,1475865903,"274151322000095","219011344069620",30.38,15.50,0,334.84,372.11,39.2,35.9,0.261,875633.3,875633.3,4096,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865921,1095254.00
10/07/2016 14:45,2,1.346,ACTIVE,213.51,348.36,59.965,1475865903,"201051344000988","219011344069620",19.94,11.70,0,336.34,374.81,27.2,24.3,0.212,544094.6,544094.6,4090,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865922,1095255.00
10/07/2016 14:45,2,1.486,ACTIVE,212.83,350.47,59.991,1475865903,"201051344001025","219011344069620",30.59,12.30,0,336.04,387.44,46.1,42.5,0.358,578616.0,578616.0,4092,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865923,1095256.00
10/07/2016 14:45,2,1.338,ACTIVE,213.74,351.07,59.986,1475865903,"201051344000458","219011344069620",30.32,13.30,0,336.64,387.14,41.1,37.7,0.331,575999.3,575999.3,4105,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865923,1095257.00
10/07/2016 14:45,2,1.330,ACTIVE,214.41,352.87,59.970,1475865903,"201051344000853","219011344069620",30.73,12.00,0,337.84,389.84,41.4,38.0,0.327,575274.5,575274.5,4110,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865924,1095258.00
10/07/2016 14:45,2,1.459,ACTIVE,212.83,351.07,60.002,1475865903,"201051344000685","219011344069620",30.38,12.70,0,334.84,386.83,44.9,41.4,0.367,577438.8,577438.8,4104,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865925,1095259.00
10/07/2016 14:45,2,1.459,ACTIVE,213.06,351.07,59.996,1475865903,"201051344000917","219011344069620",30.28,13.30,0,334.54,387.14,44.8,41.3,0.362,574346.7,574346.7,4097,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865926,1095260.00
10/07/2016 14:45,2,1.439,ACTIVE,212.83,350.77,59.975,1475865903,"201051344001145","219011344069620",30.73,12.00,0,335.44,387.74,44.8,41.3,0.358,579607.3,579607.3,4103,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865927,1095261.00
10/07/2016 14:45,2,1.482,ACTIVE,213.06,351.97,59.970,1475865903,"201051344000651","219011344069620",30.55,11.70,0,336.94,390.44,45.9,42.4,0.362,572814.9,572814.9,4093,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865928,1095262.00
10/07/2016 14:45,2,1.172,ACTIVE,211.48,345.96,59.970,1475865903,"274151322000088","219011344069620",29.42,15.00,0,334.24,368.80,35.0,31.8,0.225,796908.9,796908.9,4076,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865929,1095263.00
10/07/2016 14:45,2,0.855,ACTIVE,212.38,419.30,59.959,1475865903,"274151322000068","219011344069620",39.36,17.80,0,408.48,464.98,33.9,30.8,0.212,689856.9,689856.9,4157,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865930,1095264.00
10/07/2016 14:45,2,1.455,ACTIVE,212.61,349.56,60.007,1475865903,"201051344001135","219011344069620",30.61,12.30,0,335.44,386.23,45.1,41.6,0.367,568941.5,568941.5,4090,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865931,1095265.00
10/07/2016 14:45,2,1.346,ACTIVE,213.29,350.47,60.002,1475865903,"201051344000594","219011344069620",30.59,13.30,0,334.24,385.03,41.7,38.3,0.331,580454.9,580454.9,4098,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865932,1095266.00
10/07/2016 14:45,2,1.461,ACTIVE,213.06,350.47,59.996,1475865903,"201051344001203","219011344069620",30.73,13.00,0,336.94,389.84,45.5,42.0,0.371,577207.2,577207.2,4100,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865933,1095267.00
10/07/2016 14:45,2,1.199,ACTIVE,211.70,345.36,60.012,1475865903,"274151322000054","219011344069620",29.56,15.30,0,334.84,370.00,36.0,32.8,0.247,813223.3,813223.3,4074,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865934,1095268.00
10/07/2016 14:45,2,1.336,ACTIVE,214.19,350.77,59.981,1475865903,"201051344000867","219011344069620",30.61,13.00,0,335.14,383.83,41.5,38.1,0.323,567628.6,567628.6,4104,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865935,1095269.00
10/07/2016 14:45,2,1.488,ACTIVE,213.06,351.07,59.981,1475865903,"201051344001093","219011344069620",30.55,13.00,0,335.44,388.04,46.1,42.6,0.362,573631.2,573631.2,4105,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865936,1095270.00
10/07/2016 14:45,2,1.297,ACTIVE,213.96,351.37,59.970,1475865903,"201051344000900","219011344069620",30.65,11.30,0,336.04,387.44,40.3,37.0,0.331,584523.1,584523.1,4109,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865937,1095271.00
10/07/2016 14:45,2,1.340,ACTIVE,214.19,351.07,59.970,1475865903,"201051344000648","219011344069620",30.32,11.30,0,336.94,388.94,41.2,37.8,0.318,573009.6,573009.6,4098,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865938,1095272.00
10/07/2016 14:45,2,1.350,ACTIVE,213.96,351.37,59.944,1475865903,"201051344000569","219011344069620",30.42,12.00,0,337.24,386.83,41.6,38.2,0.327,584427.3,584427.3,4099,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865939,1095273.00
10/07/2016 14:45,2,1.334,ACTIVE,213.96,351.37,59.970,1475865903,"201051344000983","219011344069620",30.75,12.30,0,336.34,387.74,41.6,38.2,0.340,577074.6,577074.6,4107,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865940,1095274.00
10/07/2016 14:45,2,1.332,ACTIVE,214.19,351.07,59.996,1475865903,"201051344001158","219011344069620",30.51,11.70,0,336.34,388.04,41.3,37.9,0.336,568389.6,568389.6,4101,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865940,1095275.00
10/07/2016 14:45,2,1.340,ACTIVE,214.41,352.27,59.970,1475865903,"201051344000576","219011344069620",30.63,11.70,0,335.74,387.74,41.6,38.2,0.327,575987.7,575987.7,4110,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865941,1095276.00
10/07/2016 14:45,2,1.197,ACTIVE,211.93,343.85,59.965,1475865903,"274151322000087","219011344069620",29.56,19.50,0,334.84,367.60,35.9,32.7,0.230,785138.0,785138.0,4123,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475865942,1095277.00
10/07/2016 15:00,2,0.973,ACTIVE,214.19,347.76,60.018,1475866803,"201051344000645","219011344069620",30.40,11.70,0,336.34,370.60,30.0,27.0,0.221,575458.9,575458.9,4107,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866804,1095278.00
10/07/2016 15:00,2,0.854,ACTIVE,211.93,345.96,59.996,1475866803,"274151322000085","219011344069620",29.52,14.00,0,332.13,357.68,25.6,22.7,0.155,812590.2,812590.2,4076,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866805,1095279.00
10/07/2016 15:00,2,0.994,ACTIVE,214.19,348.96,59.996,1475866803,"201051344000633","219011344069620",30.12,12.00,0,336.34,372.11,30.3,27.3,0.239,567138.7,567138.7,4105,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866806,1095280.00
10/07/2016 15:00,2,1.010,ACTIVE,214.19,348.36,59.981,1475866803,"201051344000469","219011344069620",30.16,10.30,0,336.34,370.00,30.9,27.9,0.239,569809.3,569809.3,4108,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866807,1095281.00
10/07/2016 15:00,2,1.045,ACTIVE,212.38,346.56,60.018,1475866803,"201051344000646","219011344069620",30.42,12.30,0,333.33,370.90,32.3,29.2,0.252,569798.2,569798.2,4096,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866807,1095282.00
10/07/2016 15:00,2,0.918,ACTIVE,211.93,345.36,59.996,1475866803,"274151322000052","219011344069620",29.58,15.30,0,331.83,358.88,27.5,24.6,0.181,836069.0,836069.0,4083,0,0,0,L,1151911521,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866808,1095283.00
10/07/2016 15:00,2,1.076,ACTIVE,212.83,346.86,59.991,1475866803,"201051344000585","219011344069620",30.18,12.30,0,335.14,371.21,33.0,29.9,0.252,580124.2,580124.2,4101,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866809,1095284.00
10/07/2016 15:00,2,1.014,ACTIVE,212.61,345.66,60.002,1475866803,"201051344001230","219011344069620",30.38,12.30,0,332.43,370.30,31.3,28.3,0.243,572640.5,572640.5,4106,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866810,1095285.00
10/07/2016 15:00,2,1.051,ACTIVE,213.29,347.16,60.023,1475866803,"201051344000582","219011344069620",29.96,11.70,0,335.14,370.90,31.9,28.9,0.234,565402.2,565402.2,4097,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866811,1095286.00
10/07/2016 15:00,2,1.076,ACTIVE,211.93,345.06,60.012,1475866803,"201051344000955","219011344069620",30.24,12.00,0,332.73,370.30,33.0,29.9,0.252,579613.2,579613.2,4096,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866812,1095287.00
10/07/2016 15:00,2,0.576,ACTIVE,212.16,428.31,60.007,1475866803,"274151322000094","219011344069620",40.47,16.00,0,333.33,451.76,23.8,21.0,0.159,689259.9,689259.9,4158,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866813,1095288.00
10/07/2016 15:00,2,1.004,ACTIVE,214.19,348.06,60.012,1475866803,"201051344000579","219011344069620",30.95,12.30,0,336.34,369.40,31.5,28.5,0.234,584384.7,584384.7,4095,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866814,1095289.00
10/07/2016 15:00,2,1.086,ACTIVE,212.38,345.96,60.012,1475866803,"201051344000890","219011344069620",30.12,13.00,0,334.24,370.30,33.2,30.1,0.247,576853.4,576853.4,4096,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866815,1095290.00
10/07/2016 15:00,2,1.068,ACTIVE,212.61,347.16,59.944,1475866803,"201051344000438","219011344069620",30.43,12.00,0,334.84,370.90,33.0,29.9,0.256,578293.6,578293.6,4099,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866816,1095291.00
10/07/2016 15:00,2,1.086,ACTIVE,212.83,346.86,60.012,1475866803,"201051344000417","219011344069620",30.10,13.00,0,333.63,370.00,33.1,30.1,0.252,569094.5,569094.5,4107,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866816,1095292.00
10/07/2016 15:00,2,0.881,ACTIVE,212.16,343.85,59.981,1475866803,"274151322000083","219011344069620",29.90,15.30,0,331.83,358.28,26.7,23.8,0.186,828418.9,828418.9,4087,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866817,1095293.00
10/07/2016 15:00,2,0.947,ACTIVE,212.61,346.26,60.007,1475866803,"274151322000076","219011344069620",30.57,14.70,0,335.74,360.69,29.4,26.4,0.190,884564.9,884564.9,4093,0,0,0,L,1151911521,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866818,1095294.00
10/07/2016 15:00,2,1.000,ACTIVE,213.96,347.76,60.007,1475866803,"201051344000868","219011344069620",30.38,11.00,0,334.84,368.50,30.8,27.8,0.234,568550.8,568550.8,4101,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866819,1095295.00
10/07/2016 15:00,2,0.939,ACTIVE,211.93,348.96,59.991,1475866803,"274151322000095","219011344069620",29.94,14.70,0,331.83,359.18,28.4,25.5,0.190,875640.2,875640.2,4097,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866820,1095296.00
10/07/2016 15:00,2,0.996,ACTIVE,213.96,346.86,59.949,1475866803,"201051344000988","219011344069620",19.84,11.30,0,334.84,362.19,20.1,17.4,0.164,544099.3,544099.3,4091,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866821,1095297.00
10/07/2016 15:00,2,1.074,ACTIVE,212.61,345.96,59.922,1475866803,"201051344001025","219011344069620",30.42,12.00,0,334.54,370.30,33.1,30.0,0.247,578624.2,578624.2,4093,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866822,1095298.00
10/07/2016 15:00,2,0.998,ACTIVE,213.74,346.56,59.965,1475866803,"201051344000458","219011344069620",30.49,12.70,0,334.84,369.40,30.9,27.9,0.243,576006.7,576006.7,4106,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866823,1095299.00
10/07/2016 15:00,2,1.002,ACTIVE,214.41,348.96,60.018,1475866803,"201051344000853","219011344069620",30.51,11.30,0,337.24,372.41,31.0,28.0,0.234,575282.0,575282.0,4111,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866824,1095300.00
10/07/2016 15:00,2,1.041,ACTIVE,212.83,347.46,59.975,1475866803,"201051344000685","219011344069620",30.36,12.00,0,334.24,371.51,32.1,29.0,0.261,577446.7,577446.7,4105,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866825,1095301.00
10/07/2016 15:00,2,1.025,ACTIVE,212.83,346.86,60.007,1475866803,"201051344000917","219011344069620",30.40,12.70,0,334.84,370.30,31.6,28.6,0.243,574354.5,574354.5,4098,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866826,1095302.00
10/07/2016 15:00,2,1.033,ACTIVE,212.83,346.56,60.007,1475866803,"201051344001145","219011344069620",30.16,11.70,0,334.84,371.21,31.6,28.6,0.247,579615.1,579615.1,4104,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866827,1095303.00
10/07/2016 15:00,2,1.078,ACTIVE,212.83,347.76,59.933,1475866803,"201051344000651","219011344069620",30.38,11.30,0,335.74,370.60,33.2,30.1,0.252,572823.0,572823.0,4094,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866827,1095304.00
10/07/2016 15:00,2,0.879,ACTIVE,211.70,346.56,59.986,1475866803,"274151322000088","219011344069620",28.96,14.30,0,331.23,357.08,25.8,23.0,0.168,796915.0,796915.0,4077,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866828,1095305.00
10/07/2016 15:00,2,0.592,ACTIVE,212.83,439.74,59.981,1475866803,"274151322000068","219011344069620",41.31,17.30,0,333.93,457.17,24.9,22.1,0.150,689862.9,689862.9,4158,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866829,1095306.00
10/07/2016 15:00,2,1.039,ACTIVE,212.38,345.36,59.970,1475866803,"201051344001135","219011344069620",30.99,11.70,0,334.54,370.30,32.6,29.6,0.252,568949.4,568949.4,4091,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866830,1095307.00
10/07/2016 15:00,2,1.023,ACTIVE,213.74,348.36,60.002,1475866803,"201051344000594","219011344069620",30.32,12.70,0,335.14,370.00,31.4,28.4,0.239,580462.4,580462.4,4099,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866831,1095308.00
10/07/2016 15:00,2,1.066,ACTIVE,212.61,346.56,59.996,1475866803,"201051344001203","219011344069620",30.20,12.30,0,335.14,372.41,32.7,29.6,0.261,577215.1,577215.1,4101,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866832,1095309.00
10/07/2016 15:00,2,0.883,ACTIVE,211.93,343.85,60.007,1475866803,"274151322000054","219011344069620",29.98,14.30,0,331.83,358.28,26.8,23.9,0.177,813229.6,813229.6,4075,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866833,1095310.00
10/07/2016 15:00,2,1.014,ACTIVE,213.96,347.76,59.996,1475866803,"201051344000867","219011344069620",30.36,12.30,0,334.54,368.50,31.2,28.2,0.234,567636.0,567636.0,4105,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866834,1095311.00
10/07/2016 15:00,2,1.072,ACTIVE,212.61,346.56,59.970,1475866803,"201051344001093","219011344069620",30.40,12.30,0,335.44,370.00,33.0,30.0,0.239,573639.2,573639.2,4106,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866835,1095312.00
10/07/2016 15:00,2,0.979,ACTIVE,213.96,348.06,60.007,1475866803,"201051344000900","219011344069620",30.22,11.00,0,335.74,369.10,30.0,27.0,0.239,584530.2,584530.2,4110,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866836,1095313.00
10/07/2016 15:00,2,1.020,ACTIVE,213.96,348.06,60.012,1475866803,"201051344000648","219011344069620",30.28,11.00,0,336.34,369.40,31.3,28.3,0.239,573016.9,573016.9,4099,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866837,1095314.00
10/07/2016 15:00,2,1.023,ACTIVE,213.96,348.66,60.002,1475866803,"201051344000569","219011344069620",30.47,11.70,0,336.94,370.60,31.7,28.6,0.239,584434.8,584434.8,4100,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866838,1095315.00
10/07/2016 15:00,2,1.020,ACTIVE,213.96,348.06,60.002,1475866803,"201051344000983","219011344069620",30.49,11.70,0,336.34,370.00,31.5,28.5,0.247,577081.9,577081.9,4108,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866839,1095316.00
10/07/2016 15:00,2,1.018,ACTIVE,213.96,348.06,59.996,1475866803,"201051344001158","219011344069620",30.10,11.00,0,336.04,370.00,31.1,28.1,0.247,568396.9,568396.9,4102,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866840,1095317.00
10/07/2016 15:00,2,1.023,ACTIVE,214.41,348.96,59.996,1475866803,"201051344000576","219011344069620",30.40,11.30,0,336.94,371.51,31.6,28.5,0.230,575995.0,575995.0,4111,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866841,1095318.00
10/07/2016 15:00,2,0.912,ACTIVE,212.16,342.05,59.981,1475866803,"274151322000087","219011344069620",28.84,18.30,0,331.23,357.68,26.6,23.8,0.168,785144.3,785144.3,4124,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475866842,1095319.00
10/07/2016 15:15,2,1.664,ACTIVE,214.41,355.28,59.991,1475867703,"201051344000645","219011344069620",30.63,12.00,0,321.01,395.85,51.7,47.9,0.411,575470.1,575470.1,4108,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867704,1095320.00
10/07/2016 15:15,2,1.533,ACTIVE,211.70,344.15,59.970,1475867703,"274151322000085","219011344069620",29.72,14.70,0,335.14,379.32,46.1,42.5,0.314,812600.0,812600.0,4077,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867705,1095321.00
10/07/2016 15:15,2,1.666,ACTIVE,214.41,355.88,59.938,1475867703,"201051344000633","219011344069620",30.79,12.30,0,320.71,396.45,52.0,48.3,0.424,567149.9,567149.9,4106,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867706,1095322.00
10/07/2016 15:15,2,1.695,ACTIVE,214.41,355.58,59.996,1475867703,"201051344000469","219011344069620",30.55,10.70,0,321.61,395.85,52.5,48.7,0.433,569820.7,569820.7,4109,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867707,1095323.00
10/07/2016 15:15,2,1.676,ACTIVE,212.61,352.87,59.991,1475867703,"201051344000646","219011344069620",30.49,12.70,0,318.91,394.05,51.8,48.1,0.424,569809.9,569809.9,4097,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867708,1095324.00
10/07/2016 15:15,2,1.578,ACTIVE,211.70,349.26,59.986,1475867703,"274151322000052","219011344069620",30.40,15.50,0,328.82,379.62,48.6,45.0,0.336,836079.3,836079.3,4084,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867708,1095325.00
10/07/2016 15:15,2,1.732,ACTIVE,213.29,354.07,59.996,1475867703,"201051344000585","219011344069620",30.28,12.70,0,320.71,396.15,53.1,49.3,0.438,580136.1,580136.1,4102,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867709,1095326.00
10/07/2016 15:15,2,1.654,ACTIVE,212.83,351.67,59.991,1475867703,"201051344001230","219011344069620",30.59,12.70,0,318.00,389.84,51.3,47.6,0.415,572652.0,572652.0,4107,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867710,1095327.00
10/07/2016 15:15,2,1.684,ACTIVE,213.51,354.37,59.944,1475867703,"201051344000582","219011344069620",30.42,11.70,0,320.11,397.66,51.9,48.2,0.420,565413.8,565413.8,4098,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867711,1095328.00
10/07/2016 15:15,2,1.725,ACTIVE,212.38,352.87,59.981,1475867703,"201051344000955","219011344069620",30.26,12.70,0,316.80,390.44,52.9,49.1,0.433,579625.1,579625.1,4097,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867712,1095329.00
10/07/2016 15:15,2,1.037,ACTIVE,211.93,437.03,59.991,1475867703,"274151322000094","219011344069620",41.21,16.30,0,336.04,470.69,43.6,40.2,0.296,689269.0,689269.0,4159,0,0,0,L,1151911521,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867713,1095330.00
10/07/2016 15:15,2,1.709,ACTIVE,214.19,354.97,59.991,1475867703,"201051344000579","219011344069620",30.81,13.00,0,323.11,395.25,53.4,49.6,0.433,584396.2,584396.2,4096,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867714,1095331.00
10/07/2016 15:15,2,1.727,ACTIVE,212.61,352.87,59.991,1475867703,"201051344000890","219011344069620",30.67,13.30,0,318.91,390.74,53.6,49.9,0.424,576865.3,576865.3,4097,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867715,1095332.00
10/07/2016 15:15,2,1.703,ACTIVE,212.83,353.77,59.944,1475867703,"201051344000438","219011344069620",30.97,12.70,0,321.61,395.85,53.5,49.7,0.438,578305.5,578305.5,4100,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867716,1095333.00
10/07/2016 15:15,2,1.736,ACTIVE,213.06,354.67,60.002,1475867703,"201051344000417","219011344069620",30.36,13.30,0,318.91,393.75,53.4,49.6,0.438,569106.4,569106.4,4108,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867717,1095334.00
10/07/2016 15:15,2,1.596,ACTIVE,211.70,347.16,59.965,1475867703,"274151322000083","219011344069620",29.92,15.50,0,328.82,380.22,48.3,44.7,0.327,828429.1,828429.1,4088,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867718,1095335.00
10/07/2016 15:15,2,1.689,ACTIVE,212.61,348.06,60.007,1475867703,"274151322000076","219011344069620",30.95,15.50,0,331.23,380.22,53.0,49.2,0.371,884576.1,884576.1,4094,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867718,1095336.00
10/07/2016 15:15,2,1.734,ACTIVE,213.96,354.37,59.991,1475867703,"201051344000868","219011344069620",30.38,11.30,0,318.30,397.66,53.4,49.6,0.424,568562.2,568562.2,4102,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867719,1095337.00
10/07/2016 15:15,2,1.686,ACTIVE,211.93,352.27,59.991,1475867703,"274151322000095","219011344069620",30.49,15.30,0,327.92,379.62,52.1,48.3,0.349,875651.2,875651.2,4098,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867720,1095338.00
10/07/2016 15:15,2,1.742,ACTIVE,214.19,351.97,59.991,1475867703,"201051344000988","219011344069620",19.94,11.30,0,335.14,382.93,35.2,32.1,0.283,544106.6,544106.6,4092,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867721,1095339.00
10/07/2016 15:15,2,1.734,ACTIVE,212.83,354.07,59.975,1475867703,"201051344001025","219011344069620",30.97,12.30,0,320.71,395.85,54.4,50.6,0.442,578636.2,578636.2,4094,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867722,1095340.00
10/07/2016 15:15,2,1.723,ACTIVE,214.19,354.67,59.991,1475867703,"201051344000458","219011344069620",30.65,13.00,0,321.01,396.15,53.5,49.7,0.446,576018.1,576018.1,4107,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867723,1095341.00
10/07/2016 15:15,2,1.729,ACTIVE,214.64,355.88,59.991,1475867703,"201051344000853","219011344069620",30.81,11.70,0,321.91,396.15,54.0,50.2,0.446,575293.4,575293.4,4112,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867724,1095342.00
10/07/2016 15:15,2,1.721,ACTIVE,213.06,354.67,59.996,1475867703,"201051344000685","219011344069620",30.61,12.30,0,318.30,394.95,53.4,49.6,0.451,577458.4,577458.4,4106,0,0,0,L,1122011218,0,122.91,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867725,1095343.00
10/07/2016 15:15,2,1.693,ACTIVE,213.29,354.37,60.007,1475867703,"201051344000917","219011344069620",30.79,13.00,0,319.51,395.25,52.9,49.1,0.442,574366.1,574366.1,4099,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867726,1095344.00
10/07/2016 15:15,2,1.686,ACTIVE,212.83,354.07,59.991,1475867703,"201051344001145","219011344069620",31.03,12.00,0,321.61,395.85,53.0,49.3,0.429,579626.7,579626.7,4105,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867727,1095345.00
10/07/2016 15:15,2,1.762,ACTIVE,213.29,354.97,60.060,1475867703,"201051344000651","219011344069620",30.63,11.30,0,322.81,395.85,54.7,50.9,0.433,572835.0,572835.0,4095,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867728,1095346.00
10/07/2016 15:15,2,1.578,ACTIVE,211.25,353.47,59.986,1475867703,"274151322000088","219011344069620",29.54,14.70,0,334.24,379.02,47.3,43.7,0.309,796924.8,796924.8,4078,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867729,1095347.00
10/07/2016 15:15,2,1.102,ACTIVE,212.16,436.73,60.023,1475867703,"274151322000068","219011344069620",40.75,17.30,0,337.24,474.30,45.8,42.2,0.309,689872.3,689872.3,4159,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867730,1095348.00
10/07/2016 15:15,2,1.738,ACTIVE,212.83,353.77,59.996,1475867703,"201051344001135","219011344069620",30.61,12.00,0,319.21,394.35,53.9,50.1,0.451,568961.3,568961.3,4092,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867730,1095349.00
10/07/2016 15:15,2,1.748,ACTIVE,213.51,354.37,59.965,1475867703,"201051344000594","219011344069620",30.61,13.00,0,321.01,396.75,54.3,50.5,0.438,580473.9,580473.9,4100,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867731,1095350.00
10/07/2016 15:15,2,1.734,ACTIVE,213.06,353.47,60.002,1475867703,"201051344001203","219011344069620",30.83,12.70,0,318.61,395.85,54.2,50.4,0.446,577227.0,577227.0,4102,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867732,1095351.00
10/07/2016 15:15,2,1.609,ACTIVE,211.48,349.56,60.007,1475867703,"274151322000054","219011344069620",29.82,14.30,0,334.84,380.52,48.5,44.9,0.318,813239.8,813239.8,4076,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867733,1095352.00
10/07/2016 15:15,2,1.721,ACTIVE,214.19,353.77,60.023,1475867703,"201051344000867","219011344069620",30.91,12.70,0,320.41,396.45,53.9,50.1,0.433,567647.4,567647.4,4106,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867734,1095353.00
10/07/2016 15:15,2,1.721,ACTIVE,212.83,354.37,59.986,1475867703,"201051344001093","219011344069620",30.99,12.70,0,321.31,395.55,54.1,50.3,0.429,573651.1,573651.1,4107,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867735,1095354.00
10/07/2016 15:15,2,1.707,ACTIVE,213.96,354.37,60.012,1475867703,"201051344000900","219011344069620",30.69,11.30,0,320.41,396.45,53.1,49.3,0.433,584541.4,584541.4,4111,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867736,1095355.00
