ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 15:15,2,1.740,ACTIVE,214.41,355.28,60.002,1475867703,"201051344000648","219011344069620",30.53,11.30,0,321.01,396.45,53.9,50.1,0.433,573028.3,573028.3,4100,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867737,1095356.00
10/07/2016 15:15,2,1.734,ACTIVE,214.41,355.88,59.986,1475867703,"201051344000569","219011344069620",30.93,12.00,0,319.51,395.85,54.4,50.6,0.442,584446.3,584446.3,4101,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867738,1095357.00
10/07/2016 15:15,2,1.736,ACTIVE,214.41,355.28,59.996,1475867703,"201051344000983","219011344069620",30.91,12.00,0,322.81,397.05,54.4,50.5,0.460,577093.4,577093.4,4109,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867739,1095358.00
10/07/2016 15:15,2,1.746,ACTIVE,214.41,355.28,59.996,1475867703,"201051344001158","219011344069620",30.47,11.70,0,320.41,396.15,53.9,50.1,0.442,568408.3,568408.3,4103,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867740,1095359.00
10/07/2016 15:15,2,1.725,ACTIVE,214.64,355.88,59.991,1475867703,"201051344000576","219011344069620",31.09,11.70,0,324.32,395.25,54.3,50.5,0.438,576006.5,576006.5,4112,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867740,1095360.00
10/07/2016 15:15,2,1.613,ACTIVE,211.93,348.36,59.996,1475867703,"274151322000087","219011344069620",29.48,18.70,0,334.24,378.12,48.1,44.5,0.327,785154.3,785154.3,4125,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475867741,1095361.00
10/07/2016 15:30,2,2.033,ACTIVE,215.54,358.88,59.991,1475868603,"201051344000645","219011344069620",30.71,12.30,0,336.64,388.94,63.3,59.2,0.495,575482.3,575482.3,4109,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868604,1095362.00
10/07/2016 15:30,2,1.863,ACTIVE,212.16,357.68,59.944,1475868603,"274151322000085","219011344069620",29.80,15.00,0,336.04,370.90,56.2,52.3,0.376,812610.6,812610.6,4078,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868605,1095363.00
10/07/2016 15:30,2,2.047,ACTIVE,215.09,359.48,59.954,1475868603,"201051344000633","219011344069620",30.45,12.70,0,336.04,390.44,63.2,59.1,0.539,567162.2,567162.2,4107,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868606,1095364.00
10/07/2016 15:30,2,2.018,ACTIVE,215.09,361.29,59.986,1475868603,"201051344000469","219011344069620",31.05,11.00,0,336.64,390.44,63.5,59.4,0.508,569833.1,569833.1,4110,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868607,1095365.00
10/07/2016 15:30,2,2.125,ACTIVE,213.29,357.98,59.986,1475868603,"201051344000646","219011344069620",30.85,13.00,0,334.84,388.34,66.4,62.2,0.557,569822.9,569822.9,4098,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868608,1095366.00
10/07/2016 15:30,2,1.896,ACTIVE,211.93,360.08,59.975,1475868603,"274151322000052","219011344069620",30.20,16.00,0,335.74,371.51,57.9,54.0,0.384,836090.6,836090.6,4085,0,0,0,L,1151911521,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868609,1095367.00
10/07/2016 15:30,2,2.139,ACTIVE,214.19,359.18,59.933,1475868603,"201051344000585","219011344069620",30.85,13.00,0,335.14,392.85,66.8,62.6,0.548,580149.4,580149.4,4103,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868609,1095368.00
10/07/2016 15:30,2,2.078,ACTIVE,213.51,357.08,60.012,1475868603,"201051344001230","219011344069620",30.87,13.00,0,333.93,385.93,65.0,60.8,0.530,572664.9,572664.9,4108,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868610,1095369.00
10/07/2016 15:30,2,2.088,ACTIVE,214.41,358.58,59.986,1475868603,"201051344000582","219011344069620",30.73,12.00,0,335.74,394.35,65.0,60.9,0.521,565426.8,565426.8,4099,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868611,1095370.00
10/07/2016 15:30,2,2.105,ACTIVE,213.51,357.68,59.996,1475868603,"201051344000955","219011344069620",30.79,13.00,0,334.84,387.14,65.7,61.4,0.548,579638.3,579638.3,4098,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868612,1095371.00
10/07/2016 15:30,2,1.207,ACTIVE,212.61,448.15,59.991,1475868603,"274151322000094","219011344069620",41.37,16.70,0,406.67,459.87,50.7,47.0,0.345,689279.0,689279.0,4160,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868613,1095372.00
10/07/2016 15:30,2,1.965,ACTIVE,215.09,355.58,60.034,1475868603,"201051344000579","219011344069620",31.03,13.00,0,336.94,390.14,61.8,57.7,0.508,584408.8,584408.8,4097,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868614,1095373.00
10/07/2016 15:30,2,2.100,ACTIVE,213.51,357.08,59.991,1475868603,"201051344000890","219011344069620",30.65,13.70,0,332.73,388.04,65.2,61.1,0.517,576878.6,576878.6,4098,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868615,1095374.00
10/07/2016 15:30,2,2.061,ACTIVE,213.96,358.58,59.981,1475868603,"201051344000438","219011344069620",30.99,13.00,0,335.44,391.94,64.6,60.5,0.539,578318.7,578318.7,4101,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868616,1095375.00
10/07/2016 15:30,2,2.051,ACTIVE,213.74,357.98,60.002,1475868603,"201051344000417","219011344069620",30.75,13.30,0,335.74,390.44,63.9,59.8,0.526,569119.6,569119.6,4109,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868618,1095376.00
10/07/2016 15:30,2,1.789,ACTIVE,212.38,348.36,59.970,1475868603,"274151322000083","219011344069620",30.26,16.00,0,335.74,371.51,54.8,51.0,0.380,828440.2,828440.2,4089,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868619,1095377.00
10/07/2016 15:30,2,1.891,ACTIVE,213.29,359.48,59.981,1475868603,"274151322000076","219011344069620",31.01,15.80,0,336.94,374.81,59.4,55.4,0.411,884588.2,884588.2,4095,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868619,1095378.00
10/07/2016 15:30,2,1.916,ACTIVE,214.64,357.38,59.986,1475868603,"201051344000868","219011344069620",30.77,11.70,0,334.84,388.94,59.8,55.8,0.486,568574.6,568574.6,4103,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868620,1095379.00
10/07/2016 15:30,2,1.859,ACTIVE,212.38,347.16,59.975,1475868603,"274151322000095","219011344069620",30.87,15.50,0,335.74,373.31,58.1,54.2,0.384,875663.1,875663.1,4099,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868621,1095380.00
10/07/2016 15:30,2,1.936,ACTIVE,214.87,355.28,59.986,1475868603,"201051344000988","219011344069620",19.98,11.70,0,337.54,376.01,39.2,35.9,0.327,544114.6,544114.6,4093,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868622,1095381.00
10/07/2016 15:30,2,2.043,ACTIVE,213.74,357.68,59.981,1475868603,"201051344001025","219011344069620",30.59,12.30,0,335.14,391.34,63.4,59.2,0.508,578649.5,578649.5,4095,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868623,1095382.00
10/07/2016 15:30,2,1.896,ACTIVE,214.87,357.08,59.981,1475868603,"201051344000458","219011344069620",30.59,13.00,0,336.94,390.14,58.7,54.7,0.495,576030.5,576030.5,4108,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868624,1095383.00
10/07/2016 15:30,2,1.900,ACTIVE,215.54,358.28,59.986,1475868603,"201051344000853","219011344069620",30.63,12.00,0,336.34,388.94,59.0,55.0,0.477,575305.9,575305.9,4113,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868625,1095384.00
10/07/2016 15:30,2,1.973,ACTIVE,213.74,357.38,59.991,1475868603,"201051344000685","219011344069620",30.73,13.00,0,335.14,391.94,61.4,57.4,0.521,577471.5,577471.5,4107,0,0,0,L,1122011218,0,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868626,1095385.00
10/07/2016 15:30,2,1.963,ACTIVE,213.74,357.68,59.986,1475868603,"201051344000917","219011344069620",30.59,13.70,0,335.14,392.55,60.8,56.7,0.499,574379.1,574379.1,4100,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868627,1095386.00
10/07/2016 15:30,2,1.965,ACTIVE,213.74,356.78,59.959,1475868603,"201051344001145","219011344069620",30.51,12.30,0,335.74,391.64,60.8,56.7,0.495,579639.7,579639.7,4106,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868628,1095387.00
10/07/2016 15:30,2,1.998,ACTIVE,213.96,357.38,60.023,1475868603,"201051344000651","219011344069620",30.71,11.70,0,336.64,392.85,62.1,58.1,0.499,572848.4,572848.4,4096,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868628,1095388.00
10/07/2016 15:30,2,1.684,ACTIVE,211.70,357.08,59.975,1475868603,"274151322000088","219011344069620",29.76,15.00,0,335.44,370.00,50.7,47.0,0.340,796935.5,796935.5,4079,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868629,1095389.00
10/07/2016 15:30,2,1.178,ACTIVE,212.83,433.12,59.981,1475868603,"274151322000068","219011344069620",40.57,17.80,0,409.38,465.28,48.8,45.1,0.327,689882.6,689882.6,4160,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868630,1095390.00
10/07/2016 15:30,2,1.926,ACTIVE,213.51,356.78,59.986,1475868603,"201051344001135","219011344069620",31.01,12.30,0,334.84,391.64,60.5,56.5,0.491,568974.4,568974.4,4093,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868631,1095391.00
10/07/2016 15:30,2,1.877,ACTIVE,214.19,357.08,59.981,1475868603,"201051344000594","219011344069620",30.59,13.30,0,334.84,387.44,58.1,54.2,0.464,580486.4,580486.4,4101,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868632,1095392.00
10/07/2016 15:30,2,1.934,ACTIVE,213.96,356.78,59.981,1475868603,"201051344001203","219011344069620",30.89,13.00,0,335.44,393.75,60.5,56.5,0.491,577240.2,577240.2,4103,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868633,1095393.00
10/07/2016 15:30,2,1.693,ACTIVE,212.38,353.77,59.991,1475868603,"274151322000054","219011344069620",29.96,15.30,0,335.74,371.51,51.3,47.6,0.336,813250.7,813250.7,4077,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868634,1095394.00
10/07/2016 15:30,2,1.869,ACTIVE,214.87,355.88,59.975,1475868603,"201051344000867","219011344069620",30.24,13.00,0,336.34,389.24,57.3,53.3,0.455,567659.8,567659.8,4107,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868635,1095395.00
10/07/2016 15:30,2,1.918,ACTIVE,213.74,357.08,59.970,1475868603,"201051344001093","219011344069620",30.89,13.30,0,335.44,391.94,60.1,56.1,0.473,573664.2,573664.2,4108,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868636,1095396.00
10/07/2016 15:30,2,1.783,ACTIVE,214.41,357.68,59.986,1475868603,"201051344000900","219011344069620",31.03,11.70,0,336.04,390.14,56.0,52.2,0.468,584553.5,584553.5,4112,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868637,1095397.00
10/07/2016 15:30,2,1.826,ACTIVE,214.87,356.18,59.986,1475868603,"201051344000648","219011344069620",30.57,11.70,0,337.54,390.14,56.6,52.7,0.455,573040.6,573040.6,4101,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868638,1095398.00
10/07/2016 15:30,2,1.832,ACTIVE,214.87,358.28,59.986,1475868603,"201051344000569","219011344069620",30.73,12.30,0,337.24,390.14,57.1,53.2,0.464,584458.7,584458.7,4102,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868638,1095399.00
10/07/2016 15:30,2,1.805,ACTIVE,214.64,357.38,59.975,1475868603,"201051344000983","219011344069620",31.13,12.30,0,335.74,390.14,56.9,53.0,0.482,577105.8,577105.8,4110,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868639,1095400.00
10/07/2016 15:30,2,1.818,ACTIVE,214.87,357.38,59.991,1475868603,"201051344001158","219011344069620",30.59,12.00,0,336.34,390.44,56.4,52.5,0.451,568420.6,568420.6,4104,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868640,1095401.00
10/07/2016 15:30,2,1.818,ACTIVE,215.32,358.88,59.986,1475868603,"201051344000576","219011344069620",30.73,11.70,0,336.64,388.34,56.6,52.7,0.460,576018.9,576018.9,4113,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868641,1095402.00
10/07/2016 15:30,2,1.678,ACTIVE,212.38,356.78,59.970,1475868603,"274151322000087","219011344069620",29.52,19.30,0,336.04,370.00,50.1,46.5,0.323,785165.0,785165.0,4126,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475868642,1095403.00
10/07/2016 15:45,2,1.377,ACTIVE,215.09,352.87,59.975,1475869503,"201051344000645","219011344069620",30.12,12.30,0,335.44,387.74,42.0,38.7,0.327,575492.3,575492.3,4110,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869504,1095404.00
10/07/2016 15:45,2,1.236,ACTIVE,212.83,348.66,59.970,1475869503,"274151322000085","219011344069620",29.46,14.70,0,335.74,368.80,36.9,33.7,0.243,812619.4,812619.4,4079,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869505,1095405.00
10/07/2016 15:45,2,1.357,ACTIVE,215.09,354.37,59.970,1475869503,"201051344000633","219011344069620",30.71,12.30,0,334.84,387.74,42.3,38.9,0.340,567172.3,567172.3,4108,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869506,1095406.00
10/07/2016 15:45,2,1.369,ACTIVE,214.87,352.87,59.928,1475869503,"201051344000469","219011344069620",30.67,10.70,0,334.84,388.94,42.6,39.2,0.345,569843.4,569843.4,4111,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869507,1095407.00
10/07/2016 15:45,2,1.471,ACTIVE,213.06,351.07,59.981,1475869503,"201051344000646","219011344069620",30.38,12.70,0,335.44,384.73,45.2,41.7,0.367,569833.6,569833.6,4099,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869508,1095408.00
10/07/2016 15:45,2,1.268,ACTIVE,212.38,343.25,59.965,1475869503,"274151322000052","219011344069620",29.96,15.80,0,334.54,369.70,38.5,35.2,0.252,836099.9,836099.9,4086,0,0,0,L,1151911521,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869509,1095409.00
10/07/2016 15:45,2,1.475,ACTIVE,213.74,351.67,59.965,1475869503,"201051344000585","219011344069620",30.77,12.70,0,336.34,388.04,46.0,42.4,0.362,580160.4,580160.4,4104,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869510,1095410.00
10/07/2016 15:45,2,1.438,ACTIVE,213.06,349.86,59.991,1475869503,"201051344001230","219011344069620",30.57,12.70,0,335.74,383.23,44.5,41.1,0.358,572675.5,572675.5,4109,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869511,1095411.00
10/07/2016 15:45,2,1.447,ACTIVE,213.96,352.27,59.965,1475869503,"201051344000582","219011344069620",30.38,12.00,0,337.24,388.34,44.5,41.1,0.354,565437.4,565437.4,4100,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869512,1095412.00
10/07/2016 15:45,2,1.465,ACTIVE,213.06,350.77,59.975,1475869503,"201051344000955","219011344069620",30.55,12.70,0,335.74,384.13,45.3,41.8,0.367,579649.2,579649.2,4099,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869512,1095413.00
10/07/2016 15:45,2,0.836,ACTIVE,212.61,422.90,59.970,1475869503,"274151322000094","219011344069620",40.00,16.00,0,334.54,468.89,33.6,30.5,0.212,689287.1,689287.1,4161,0,0,0,L,1151911521,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869513,1095414.00
10/07/2016 15:45,2,1.359,ACTIVE,214.87,352.27,59.970,1475869503,"201051344000579","219011344069620",30.61,13.00,0,335.74,386.53,42.1,38.8,0.336,584419.0,584419.0,4098,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869514,1095415.00
10/07/2016 15:45,2,1.459,ACTIVE,213.06,350.47,59.965,1475869503,"201051344000890","219011344069620",30.73,13.30,0,335.74,384.43,45.4,41.9,0.354,576889.6,576889.6,4099,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869515,1095416.00
10/07/2016 15:45,2,1.438,ACTIVE,213.51,351.07,59.975,1475869503,"201051344000438","219011344069620",30.85,12.70,0,336.64,387.14,45.0,41.5,0.358,578329.6,578329.6,4102,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869516,1095417.00
10/07/2016 15:45,2,1.455,ACTIVE,213.74,350.47,60.012,1475869503,"201051344000417","219011344069620",30.40,13.30,0,336.04,385.63,44.9,41.4,0.362,569130.4,569130.4,4110,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869517,1095418.00
10/07/2016 15:45,2,1.205,ACTIVE,212.61,352.27,59.933,1475869503,"274151322000083","219011344069620",29.88,15.80,0,335.74,369.40,36.5,33.3,0.256,828449.2,828449.2,4090,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869518,1095419.00
10/07/2016 15:45,2,1.277,ACTIVE,213.29,349.26,59.944,1475869503,"274151322000076","219011344069620",30.59,15.30,0,336.64,372.41,39.6,36.3,0.265,884598.0,884598.0,4096,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869519,1095420.00
10/07/2016 15:45,2,1.332,ACTIVE,214.41,350.17,59.938,1475869503,"201051344000868","219011344069620",30.10,11.30,0,335.44,385.33,40.6,37.3,0.318,568584.7,568584.7,4104,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869520,1095421.00
10/07/2016 15:45,2,1.246,ACTIVE,212.61,349.56,59.975,1475869503,"274151322000095","219011344069620",30.49,15.30,0,335.74,371.21,38.4,35.2,0.252,875672.7,875672.7,4100,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869520,1095422.00
10/07/2016 15:45,2,1.326,ACTIVE,214.64,349.26,59.954,1475869503,"201051344000988","219011344069620",19.82,11.30,0,335.44,373.31,26.6,23.8,0.203,544121.0,544121.0,4094,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869521,1095423.00
10/07/2016 15:45,2,1.428,ACTIVE,213.29,350.17,59.970,1475869503,"201051344001025","219011344069620",30.53,12.00,0,336.64,385.03,44.2,40.7,0.349,578660.4,578660.4,4096,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869522,1095424.00
10/07/2016 15:45,2,1.291,ACTIVE,214.87,351.37,59.970,1475869503,"201051344000458","219011344069620",30.45,13.00,0,336.04,385.93,39.9,36.6,0.323,576040.4,576040.4,4109,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869523,1095425.00
10/07/2016 15:45,2,1.301,ACTIVE,215.32,352.87,59.991,1475869503,"201051344000853","219011344069620",30.36,12.00,0,335.44,384.73,40.0,36.7,0.314,575315.9,575315.9,4114,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869524,1095426.00
10/07/2016 15:45,2,1.381,ACTIVE,213.51,351.07,60.007,1475869503,"201051344000685","219011344069620",30.51,12.30,0,336.64,386.53,42.8,39.3,0.354,577482.1,577482.1,4108,0,0,0,L,1122011218,0,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869525,1095427.00
10/07/2016 15:45,2,1.379,ACTIVE,213.74,350.77,59.970,1475869503,"201051344000917","219011344069620",30.34,13.00,0,335.74,386.83,42.4,39.0,0.336,574389.6,574389.6,4101,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869526,1095428.00
10/07/2016 15:45,2,1.363,ACTIVE,213.51,351.37,59.965,1475869503,"201051344001145","219011344069620",30.63,12.00,0,336.64,386.83,42.3,38.9,0.336,579650.2,579650.2,4107,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869527,1095429.00
10/07/2016 15:45,2,1.404,ACTIVE,213.74,351.37,60.018,1475869503,"201051344000651","219011344069620",30.32,11.70,0,336.94,387.44,43.1,39.7,0.340,572859.2,572859.2,4097,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869528,1095430.00
10/07/2016 15:45,2,1.129,ACTIVE,212.16,346.26,59.959,1475869503,"274151322000088","219011344069620",29.32,14.70,0,334.84,368.50,33.5,30.4,0.225,796944.0,796944.0,4080,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869529,1095431.00
10/07/2016 15:45,2,0.760,ACTIVE,213.29,442.14,59.970,1475869503,"274151322000068","219011344069620",41.41,17.50,0,334.24,461.08,32.2,29.2,0.208,689890.7,689890.7,4161,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869530,1095432.00
10/07/2016 15:45,2,1.350,ACTIVE,213.29,349.86,59.933,1475869503,"201051344001135","219011344069620",30.79,12.00,0,336.64,386.23,42.1,38.7,0.331,568985.0,568985.0,4094,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869531,1095433.00
10/07/2016 15:45,2,1.270,ACTIVE,214.41,351.07,59.938,1475869503,"201051344000594","219011344069620",30.61,13.30,0,334.24,382.63,39.4,36.1,0.301,580496.5,580496.5,4102,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869531,1095434.00
10/07/2016 15:45,2,1.350,ACTIVE,213.74,350.77,59.975,1475869503,"201051344001203","219011344069620",30.65,12.70,0,337.54,387.14,41.9,38.5,0.340,577250.8,577250.8,4104,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869533,1095435.00
10/07/2016 15:45,2,1.137,ACTIVE,212.83,346.26,59.965,1475869503,"274151322000054","219011344069620",29.38,15.00,0,335.74,369.40,33.8,30.7,0.217,813259.4,813259.4,4078,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869534,1095436.00
10/07/2016 15:45,2,1.248,ACTIVE,214.87,350.47,59.922,1475869503,"201051344000867","219011344069620",30.43,12.70,0,335.44,385.33,38.5,35.2,0.296,567669.8,567669.8,4108,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869535,1095437.00
10/07/2016 15:45,2,1.352,ACTIVE,213.29,350.47,59.975,1475869503,"201051344001093","219011344069620",30.61,12.70,0,336.64,388.34,41.9,38.5,0.318,573675.0,573675.0,4109,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869536,1095438.00
10/07/2016 15:45,2,1.205,ACTIVE,214.64,351.37,59.981,1475869503,"201051344000900","219011344069620",30.24,11.70,0,335.44,386.53,37.0,33.8,0.287,584563.2,584563.2,4113,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869536,1095439.00
10/07/2016 15:45,2,1.219,ACTIVE,214.87,350.77,59.970,1475869503,"201051344000648","219011344069620",30.61,11.70,0,336.34,386.83,37.8,34.6,0.292,573050.5,573050.5,4102,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869538,1095440.00
10/07/2016 15:45,2,1.234,ACTIVE,214.87,351.37,59.965,1475869503,"201051344000569","219011344069620",30.42,12.00,0,336.04,386.83,38.0,34.8,0.305,584468.7,584468.7,4103,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869539,1095441.00
10/07/2016 15:45,2,1.219,ACTIVE,214.87,350.77,59.965,1475869503,"201051344000983","219011344069620",30.61,12.00,0,335.44,387.14,37.8,34.6,0.305,577115.8,577115.8,4111,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869539,1095442.00
10/07/2016 15:45,2,1.219,ACTIVE,214.87,351.37,59.949,1475869503,"201051344001158","219011344069620",30.24,11.70,0,335.74,386.53,37.4,34.1,0.292,568430.5,568430.5,4105,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869540,1095443.00
10/07/2016 15:45,2,1.215,ACTIVE,215.09,351.07,59.970,1475869503,"201051344000576","219011344069620",30.49,11.30,0,336.64,385.33,37.5,34.3,0.292,576028.8,576028.8,4114,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869541,1095444.00
10/07/2016 15:45,2,1.080,ACTIVE,212.83,349.86,59.970,1475869503,"274151322000087","219011344069620",29.62,19.30,0,335.44,367.90,32.4,29.3,0.203,785173.6,785173.6,4127,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475869542,1095445.00
10/07/2016 16:00,2,1.262,ACTIVE,214.64,351.07,59.954,1475870403,"201051344000645","219011344069620",29.90,11.70,0,337.54,370.90,38.2,35.0,0.292,575499.0,575499.0,4111,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870404,1095446.00
10/07/2016 16:00,2,1.096,ACTIVE,211.93,349.26,59.949,1475870403,"274151322000085","219011344069620",29.92,14.00,0,334.24,359.48,33.2,30.1,0.212,812625.1,812625.1,4080,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870405,1095447.00
10/07/2016 16:00,2,1.256,ACTIVE,214.87,352.57,59.959,1475870403,"201051344000633","219011344069620",30.38,11.70,0,337.24,371.81,38.7,35.4,0.314,567179.2,567179.2,4109,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870406,1095448.00
10/07/2016 16:00,2,1.262,ACTIVE,214.41,350.47,59.933,1475870403,"201051344000469","219011344069620",30.55,10.00,0,336.34,370.90,39.1,35.8,0.314,569850.3,569850.3,4112,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870407,1095449.00
10/07/2016 16:00,2,1.320,ACTIVE,212.83,349.86,59.965,1475870403,"201051344000646","219011344069620",31.23,12.00,0,333.63,370.60,41.7,38.4,0.336,569841.1,569841.1,4100,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870408,1095450.00
10/07/2016 16:00,2,1.148,ACTIVE,211.93,344.15,59.954,1475870403,"274151322000052","219011344069620",30.08,15.00,0,334.84,359.18,35.1,31.9,0.239,836106.0,836106.0,4087,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870409,1095451.00
10/07/2016 16:00,2,1.371,ACTIVE,213.51,350.17,59.959,1475870403,"201051344000585","219011344069620",30.61,11.70,0,335.14,371.21,42.5,39.1,0.336,580168.0,580168.0,4105,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870410,1095452.00
10/07/2016 16:00,2,1.318,ACTIVE,212.83,348.66,59.965,1475870403,"201051344001230","219011344069620",30.65,12.00,0,333.03,369.10,41.0,37.6,0.327,572682.8,572682.8,4110,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870411,1095453.00
10/07/2016 16:00,2,1.326,ACTIVE,213.74,350.47,59.933,1475870403,"201051344000582","219011344069620",30.69,11.00,0,334.84,370.30,41.2,37.9,0.323,565444.8,565444.8,4101,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870412,1095454.00
10/07/2016 16:00,2,1.359,ACTIVE,212.83,348.36,59.949,1475870403,"201051344000955","219011344069620",30.65,11.70,0,333.33,370.30,42.2,38.8,0.331,579656.8,579656.8,4100,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870413,1095455.00
10/07/2016 16:00,2,0.756,ACTIVE,211.93,424.11,59.949,1475870403,"274151322000094","219011344069620",39.98,15.80,0,335.44,452.06,30.6,27.7,0.203,689292.3,689292.3,4162,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870413,1095456.00
10/07/2016 16:00,2,1.256,ACTIVE,214.41,350.47,59.965,1475870403,"201051344000579","219011344069620",30.67,12.30,0,336.34,370.30,39.1,35.8,0.305,584426.1,584426.1,4099,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870414,1095457.00
10/07/2016 16:00,2,1.359,ACTIVE,213.06,349.56,59.959,1475870403,"201051344000890","219011344069620",30.63,12.70,0,334.24,370.30,42.2,38.9,0.331,576897.3,576897.3,4100,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870415,1095458.00
10/07/2016 16:00,2,1.330,ACTIVE,213.51,350.17,59.970,1475870403,"201051344000438","219011344069620",31.01,11.70,0,335.14,370.90,41.9,38.5,0.331,578337.2,578337.2,4103,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870416,1095459.00
10/07/2016 16:00,2,1.352,ACTIVE,213.29,349.86,59.954,1475870403,"201051344000417","219011344069620",30.42,12.70,0,334.84,370.00,41.7,38.3,0.331,569138.1,569138.1,4111,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870417,1095460.00
10/07/2016 16:00,2,1.105,ACTIVE,212.16,342.35,59.986,1475870403,"274151322000083","219011344069620",29.96,15.00,0,335.14,358.88,33.5,30.5,0.221,828455.0,828455.0,4091,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870418,1095461.00
10/07/2016 16:00,2,1.168,ACTIVE,212.61,350.17,59.949,1475870403,"274151322000076","219011344069620",30.77,14.30,0,333.03,360.38,36.5,33.3,0.252,884604.5,884604.5,4097,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870419,1095462.00
10/07/2016 16:00,2,1.207,ACTIVE,213.96,349.56,60.012,1475870403,"201051344000868","219011344069620",30.75,10.70,0,335.44,369.70,37.6,34.3,0.292,568591.5,568591.5,4105,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870420,1095463.00
10/07/2016 16:00,2,1.145,ACTIVE,211.93,348.66,59.965,1475870403,"274151322000095","219011344069620",30.47,14.30,0,331.53,359.18,35.3,32.2,0.239,875678.9,875678.9,4101,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870421,1095464.00
10/07/2016 16:00,2,1.211,ACTIVE,214.19,348.36,59.965,1475870403,"201051344000988","219011344069620",20.02,11.00,0,337.24,362.49,24.6,21.8,0.186,544125.3,544125.3,4095,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870422,1095465.00
10/07/2016 16:00,2,1.324,ACTIVE,213.29,349.26,59.959,1475870403,"201051344001025","219011344069620",30.53,11.30,0,333.93,370.00,40.9,37.6,0.323,578668.0,578668.0,4097,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870423,1095466.00
10/07/2016 16:00,2,1.205,ACTIVE,214.19,349.86,59.959,1475870403,"201051344000458","219011344069620",30.34,12.30,0,336.34,369.10,37.1,33.9,0.296,576047.2,576047.2,4110,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870424,1095467.00
10/07/2016 16:00,2,1.205,ACTIVE,214.87,351.07,59.965,1475870403,"201051344000853","219011344069620",30.47,11.00,0,338.44,372.11,37.2,34.0,0.292,575322.7,575322.7,4115,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870425,1095468.00
10/07/2016 16:00,2,1.275,ACTIVE,213.29,349.56,59.970,1475870403,"201051344000685","219011344069620",30.63,11.70,0,335.14,370.00,39.6,36.3,0.327,577489.4,577489.4,4109,0,0,0,L,1122011218,0,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870425,1095469.00
10/07/2016 16:00,2,1.252,ACTIVE,213.51,349.56,59.975,1475870403,"201051344000917","219011344069620",30.69,12.30,0,333.63,369.70,38.9,35.6,0.314,574396.9,574396.9,4102,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870426,1095470.00
10/07/2016 16:00,2,1.264,ACTIVE,213.51,349.26,59.970,1475870403,"201051344001145","219011344069620",30.49,11.30,0,335.14,368.80,39.0,35.7,0.305,579657.6,579657.6,4108,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870427,1095471.00
10/07/2016 16:00,2,1.291,ACTIVE,213.51,350.17,59.981,1475870403,"201051344000651","219011344069620",30.61,10.70,0,334.84,370.00,40.1,36.7,0.309,572866.8,572866.8,4098,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870428,1095472.00
10/07/2016 16:00,2,1.041,ACTIVE,211.48,348.96,59.944,1475870403,"274151322000088","219011344069620",29.48,14.00,0,335.14,356.48,31.1,28.1,0.208,796949.6,796949.6,4081,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870429,1095473.00
10/07/2016 16:00,2,0.729,ACTIVE,212.83,434.02,59.965,1475870403,"274151322000068","219011344069620",40.83,17.00,0,334.54,451.76,30.2,27.2,0.186,689896.2,689896.2,4162,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870430,1095474.00
10/07/2016 16:00,2,1.252,ACTIVE,213.06,348.06,59.959,1475870403,"201051344001135","219011344069620",30.91,11.30,0,334.54,369.40,39.2,36.0,0.305,568992.5,568992.5,4095,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870431,1095475.00
10/07/2016 16:00,2,1.188,ACTIVE,213.74,349.86,59.965,1475870403,"201051344000594","219011344069620",30.51,12.30,0,335.14,368.20,36.8,33.5,0.283,580503.5,580503.5,4103,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870432,1095476.00
10/07/2016 16:00,2,1.252,ACTIVE,213.29,348.66,59.965,1475870403,"201051344001203","219011344069620",30.61,12.00,0,335.14,370.00,38.9,35.6,0.309,577258.3,577258.3,4105,0,0,0,L,1122011218,0,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870433,1095477.00
10/07/2016 16:00,2,1.039,ACTIVE,211.93,341.75,59.959,1475870403,"274151322000054","219011344069620",29.98,14.00,0,335.14,357.38,31.6,28.5,0.208,813265.1,813265.1,4079,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870434,1095478.00
10/07/2016 16:00,2,1.170,ACTIVE,214.19,349.26,59.970,1475870403,"201051344000867","219011344069620",30.45,12.00,0,336.64,367.30,36.1,32.9,0.274,567676.6,567676.6,4109,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870435,1095479.00
10/07/2016 16:00,2,1.248,ACTIVE,213.06,349.56,59.991,1475870403,"201051344001093","219011344069620",30.71,12.00,0,334.24,367.90,38.8,35.5,0.283,573682.5,573682.5,4110,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870435,1095480.00
10/07/2016 16:00,2,1.117,ACTIVE,213.96,350.47,59.970,1475870403,"201051344000900","219011344069620",30.43,10.70,0,336.64,367.90,34.5,31.4,0.270,584569.7,584569.7,4114,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870436,1095481.00
10/07/2016 16:00,2,1.158,ACTIVE,214.41,349.26,59.944,1475870403,"201051344000648","219011344069620",30.32,10.70,0,336.94,368.80,35.6,32.4,0.278,573057.3,573057.3,4103,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870437,1095482.00
10/07/2016 16:00,2,1.158,ACTIVE,214.41,349.86,59.975,1475870403,"201051344000569","219011344069620",30.38,11.30,0,336.64,367.60,35.6,32.5,0.278,584475.6,584475.6,4104,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870438,1095483.00
10/07/2016 16:00,2,1.143,ACTIVE,214.19,349.26,59.975,1475870403,"201051344000983","219011344069620",30.63,11.30,0,336.34,367.60,35.5,32.3,0.287,577122.6,577122.6,4112,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870439,1095484.00
10/07/2016 16:00,2,1.137,ACTIVE,214.41,348.96,59.970,1475870403,"201051344001158","219011344069620",30.42,11.00,0,337.54,368.20,35.0,31.9,0.274,568437.2,568437.2,4106,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870440,1095485.00
10/07/2016 16:00,2,1.133,ACTIVE,214.64,350.77,59.922,1475870403,"201051344000576","219011344069620",30.65,11.00,0,337.24,368.50,35.2,32.0,0.270,576035.7,576035.7,4115,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870441,1095486.00
10/07/2016 16:00,2,1.012,ACTIVE,212.16,347.46,59.965,1475870403,"274151322000087","219011344069620",29.46,18.00,0,335.14,356.78,30.2,27.2,0.181,785179.3,785179.3,4128,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475870442,1095487.00
10/07/2016 16:15,2,3.871,ACTIVE,217.80,357.98,59.991,1475871304,"201051344000645","219011344069620",31.09,12.70,0,324.02,416.89,122.2,116.0,0.561,575509.1,575509.1,4112,0,0,0,L,1122011218,0,124.27,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871305,1095488.00
10/07/2016 16:15,2,3.662,ACTIVE,213.74,349.56,59.981,1475871304,"274151322000085","219011344069620",29.22,15.30,0,332.73,392.85,108.7,103.0,0.411,812634.0,812634.0,4081,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871306,1095489.00
10/07/2016 16:15,2,5.506,ACTIVE,218.71,365.49,59.970,1475871304,"201051344000633","219011344069620",30.85,12.30,0,321.01,416.29,172.2,164.2,0.822,567189.4,567189.4,4110,0,0,0,L,1122011218,0,124.72,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871306,1095490.00
10/07/2016 16:15,2,6.025,ACTIVE,220.52,368.50,59.996,1475871304,"201051344000469","219011344069620",31.93,11.70,0,321.31,417.49,194.9,186.2,0.897,569860.7,569860.7,4113,0,0,0,L,1122011218,0,124.72,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871307,1095491.00
10/07/2016 16:15,2,5.939,ACTIVE,217.13,365.19,59.981,1475871304,"201051344000646","219011344069620",31.57,12.70,0,333.93,409.08,190.1,181.5,0.875,569851.4,569851.4,4101,0,0,0,L,1122011218,0,124.94,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871308,1095492.00
10/07/2016 16:15,2,5.924,ACTIVE,214.64,350.17,59.970,1475871304,"274151322000052","219011344069620",30.91,16.00,0,333.33,394.65,185.4,177.0,0.716,836115.4,836115.4,4088,0,0,0,L,1151911521,0,122.46,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871309,1095493.00
10/07/2016 16:15,2,5.773,ACTIVE,218.03,365.19,59.949,1475871304,"201051344000585","219011344069620",31.69,13.00,0,335.44,413.29,185.2,176.8,0.849,580178.7,580178.7,4106,0,0,0,L,1122011218,0,124.49,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871310,1095494.00
10/07/2016 16:15,2,5.658,ACTIVE,216.90,362.79,59.981,1475871304,"201051344001230","219011344069620",31.57,12.70,0,333.03,408.78,180.8,172.6,0.853,572693.1,572693.1,4111,0,0,0,L,1122011218,0,124.49,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871311,1095495.00
10/07/2016 16:15,2,5.475,ACTIVE,218.03,363.69,59.970,1475871304,"201051344000582","219011344069620",31.09,12.30,0,335.14,411.48,172.3,164.4,0.760,565455.3,565455.3,4102,0,0,0,L,1122011218,0,124.72,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871312,1095496.00
10/07/2016 16:15,2,5.293,ACTIVE,216.45,358.28,59.954,1475871304,"201051344000955","219011344069620",31.43,12.70,0,332.43,407.27,168.5,160.7,0.809,579667.4,579667.4,4101,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871313,1095497.00
10/07/2016 16:15,2,0.289,ALERT,214.19,502.55,59.954,1475871304,"274151322000094","219011344069620",48.90,16.30,0,336.64,524.20,14.1,11.7,0.075,689299.3,689299.3,4163,0,0,0,L,1151911521,0,122.46,124.04,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871315,1095498.00
