ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 16:15,2,6.348,ACTIVE,220.74,371.51,59.970,1475871304,"201051344000579","219011344069620",31.53,13.30,0,323.41,416.29,202.7,193.7,0.941,584436.9,584436.9,4100,0,0,0,L,1122011218,0,125.40,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871316,1095499.00
10/07/2016 16:15,2,6.566,ACTIVE,217.35,365.19,59.901,1475871304,"201051344000890","219011344069620",31.23,13.30,0,322.81,408.78,207.8,198.6,0.941,576908.2,576908.2,4101,0,0,0,L,1122011218,0,124.94,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871317,1095500.00
10/07/2016 16:15,2,6.744,ACTIVE,218.03,367.60,60.002,1475871304,"201051344000438","219011344069620",31.51,12.70,0,335.74,410.88,215.2,205.8,0.981,578348.1,578348.1,4104,0,0,0,L,1122011218,0,125.17,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871318,1095501.00
10/07/2016 16:15,2,6.762,ACTIVE,217.80,364.59,59.986,1475871304,"201051344000417","219011344069620",31.09,13.00,0,334.24,409.98,212.9,203.6,0.986,569149.0,569149.0,4112,0,0,0,L,1122011218,0,124.72,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871319,1095502.00
10/07/2016 16:15,2,6.779,ACTIVE,214.64,373.31,59.959,1475871304,"274151322000083","219011344069620",30.51,17.50,0,333.33,397.05,209.3,200.1,0.831,828464.8,828464.8,4092,0,0,0,L,1151911521,0,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871320,1095503.00
10/07/2016 16:15,2,6.971,ACTIVE,215.54,370.30,59.959,1475871304,"274151322000076","219011344069620",31.57,17.30,0,331.83,399.46,222.8,213.1,0.862,884615.1,884615.1,4098,0,0,0,L,1151911521,0,123.14,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871321,1095504.00
10/07/2016 16:15,2,6.867,ACTIVE,219.61,367.90,59.986,1475871304,"201051344000868","219011344069620",30.93,12.30,0,322.21,419.90,215.0,205.6,0.968,568602.4,568602.4,4106,0,0,0,L,1122011218,0,124.72,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871322,1095505.00
10/07/2016 16:15,2,6.939,ACTIVE,214.19,354.67,59.970,1475871304,"274151322000095","219011344069620",31.15,17.30,0,329.73,399.76,219.0,209.5,0.804,875689.5,875689.5,4102,0,0,0,L,1151911521,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871323,1095506.00
10/07/2016 16:15,2,6.742,ACTIVE,220.74,365.80,59.959,1475871304,"201051344000988","219011344069620",20.30,12.00,0,323.72,397.05,138.6,131.9,0.641,544132.4,544132.4,4096,0,0,0,L,1122011218,0,125.17,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871324,1095507.00
10/07/2016 16:15,2,6.576,ACTIVE,218.03,366.70,59.996,1475871304,"201051344001025","219011344069620",31.47,13.00,0,322.21,412.68,209.5,200.3,0.932,578679.3,578679.3,4098,0,0,0,L,1122011218,0,124.72,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871325,1095508.00
10/07/2016 16:15,2,6.828,ACTIVE,220.97,370.60,59.938,1475871304,"201051344000458","219011344069620",31.11,13.00,0,322.21,419.00,215.0,205.6,0.990,576058.4,576058.4,4111,0,0,0,L,1122011218,0,125.62,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871326,1095509.00
10/07/2016 16:15,2,6.865,ACTIVE,221.64,374.21,59.975,1475871304,"201051344000853","219011344069620",31.09,12.30,0,330.03,421.40,216.2,206.7,0.977,575333.9,575333.9,4116,0,0,0,L,1122011218,0,126.07,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871327,1095510.00
10/07/2016 16:15,2,6.602,ACTIVE,217.35,365.80,59.959,1475871304,"201051344000685","219011344069620",31.21,12.70,0,333.93,411.48,208.8,199.6,0.990,577500.6,577500.6,4110,0,0,0,L,1122011218,0,125.40,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871327,1095511.00
10/07/2016 16:15,2,6.531,ACTIVE,218.71,368.80,59.928,1475871304,"201051344000917","219011344069620",31.39,13.00,0,323.72,413.89,207.5,198.4,0.955,574408.1,574408.1,4103,0,0,0,L,1122011218,0,125.17,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871328,1095512.00
10/07/2016 16:15,2,6.541,ACTIVE,217.35,367.90,59.965,1475871304,"201051344001145","219011344069620",31.09,12.30,0,320.11,411.78,206.0,196.9,0.919,579668.8,579668.8,4109,0,0,0,L,1122011218,0,124.72,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871329,1095513.00
10/07/2016 16:15,2,6.609,ACTIVE,218.71,366.70,59.970,1475871304,"201051344000651","219011344069620",31.05,12.30,0,322.81,416.29,207.8,198.6,0.937,572878.4,572878.4,4099,0,0,0,L,1122011218,0,125.62,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871330,1095514.00
10/07/2016 16:15,2,6.184,ACTIVE,214.41,357.98,59.970,1475871304,"274151322000088","219011344069620",30.34,15.80,0,332.13,394.65,189.8,181.3,0.698,796959.3,796959.3,4082,0,0,0,L,1151911521,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871331,1095515.00
10/07/2016 16:15,2,0.307,ALERT,215.54,502.25,59.954,1475871304,"274151322000068","219011344069620",49.14,17.80,0,337.84,519.09,15.5,13.0,0.080,689904.0,689904.0,4163,0,0,0,L,1151911521,0,123.59,124.27,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871333,1095516.00
10/07/2016 16:15,2,6.393,ACTIVE,218.26,365.80,59.996,1475871304,"201051344001135","219011344069620",31.23,13.00,0,334.54,415.39,202.2,193.2,0.928,569004.0,569004.0,4096,0,0,0,L,1122011218,0,125.17,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871334,1095517.00
10/07/2016 16:15,2,6.615,ACTIVE,218.93,369.40,59.949,1475871304,"201051344000594","219011344069620",31.39,13.30,0,321.61,419.00,210.2,200.9,0.946,580515.1,580515.1,4104,0,0,0,L,1122011218,0,124.72,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871335,1095518.00
10/07/2016 16:15,2,6.389,ACTIVE,218.48,365.80,59.986,1475871304,"201051344001203","219011344069620",31.63,12.70,0,323.41,415.39,204.7,195.7,0.950,577269.9,577269.9,4106,0,0,0,L,1122011218,0,125.85,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871336,1095519.00
10/07/2016 16:15,2,6.248,ACTIVE,214.64,373.01,59.938,1475871304,"274151322000054","219011344069620",30.61,16.30,0,333.03,397.05,193.7,185.0,0.738,813275.5,813275.5,4080,0,0,0,L,1151911521,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871337,1095520.00
10/07/2016 16:15,2,6.809,ACTIVE,220.29,367.90,59.996,1475871304,"201051344000867","219011344069620",31.07,13.30,0,325.82,417.79,214.3,204.9,0.963,567688.2,567688.2,4110,0,0,0,L,1122011218,0,125.40,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871337,1095521.00
10/07/2016 16:15,2,6.475,ACTIVE,218.71,367.00,59.949,1475871304,"201051344001093","219011344069620",31.39,13.00,0,324.02,413.89,205.7,196.6,0.924,573694.2,573694.2,4111,0,0,0,L,1122011218,0,125.40,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871338,1095522.00
10/07/2016 16:15,2,6.924,ACTIVE,220.74,370.30,59.996,1475871304,"201051344000900","219011344069620",31.27,12.30,0,324.02,419.90,219.2,209.7,0.963,584581.2,584581.2,4115,0,0,0,L,1122011218,0,125.62,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871339,1095523.00
10/07/2016 16:15,2,6.887,ACTIVE,220.74,371.51,59.970,1475871304,"201051344000648","219011344069620",31.09,12.70,0,321.61,420.20,216.8,207.4,0.977,573069.1,573069.1,4104,0,0,0,L,1122011218,0,124.94,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871340,1095524.00
10/07/2016 16:15,2,6.973,ACTIVE,221.19,371.81,59.981,1475871304,"201051344000569","219011344069620",31.13,13.30,0,325.22,419.60,219.7,210.1,1.025,584487.4,584487.4,4105,0,0,0,L,1122011218,0,125.40,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871341,1095525.00
10/07/2016 16:15,2,7.035,ACTIVE,221.19,373.31,59.986,1475871304,"201051344000983","219011344069620",30.95,13.30,0,324.32,419.90,220.6,211.0,1.016,577134.5,577134.5,4113,0,0,0,L,1122011218,0,125.62,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871342,1095526.00
10/07/2016 16:15,2,6.945,ACTIVE,221.64,371.51,59.981,1475871304,"201051344001158","219011344069620",30.99,12.70,0,325.52,419.30,217.9,208.4,0.990,568449.0,568449.0,4107,0,0,0,L,1122011218,0,125.62,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871343,1095527.00
10/07/2016 16:15,2,6.912,ACTIVE,221.19,374.21,60.012,1475871304,"201051344000576","219011344069620",31.19,12.30,0,321.31,419.60,218.2,208.6,0.972,576047.7,576047.7,4116,0,0,0,L,1122011218,0,125.62,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871344,1095528.00
10/07/2016 16:15,2,6.529,ACTIVE,214.87,377.22,59.981,1475871304,"274151322000087","219011344069620",30.18,21.50,0,332.43,394.35,199.2,190.4,0.742,785189.8,785189.8,4129,0,0,0,L,1151911521,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475871345,1095529.00
10/07/2016 16:30,2,1.289,ACTIVE,214.87,351.67,59.965,1475872204,"201051344000645","219011344069620",30.49,12.30,0,327.32,418.39,39.8,36.5,0.314,575520.6,575520.6,4113,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872205,1095530.00
10/07/2016 16:30,2,1.186,ACTIVE,212.61,344.15,59.949,1475872204,"274151322000085","219011344069620",29.88,14.70,0,330.33,395.85,35.9,32.7,0.230,812644.2,812644.2,4082,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872206,1095531.00
10/07/2016 16:30,2,1.293,ACTIVE,214.87,353.47,60.007,1475872204,"201051344000633","219011344069620",30.67,12.00,0,325.22,418.70,40.2,36.9,0.327,567200.9,567200.9,4111,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872207,1095532.00
10/07/2016 16:30,2,1.303,ACTIVE,214.64,352.27,59.928,1475872204,"201051344000469","219011344069620",30.79,10.30,0,321.91,419.00,40.6,37.3,0.318,569872.2,569872.2,4114,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872208,1095533.00
10/07/2016 16:30,2,1.354,ACTIVE,212.83,350.17,60.007,1475872204,"201051344000646","219011344069620",30.89,12.30,0,318.61,412.98,42.4,39.0,0.340,569862.8,569862.8,4102,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872209,1095534.00
10/07/2016 16:30,2,1.211,ACTIVE,212.38,350.17,59.959,1475872204,"274151322000052","219011344069620",30.49,15.80,0,329.73,396.45,37.4,34.2,0.252,836126.1,836126.1,4089,0,0,0,L,1151911521,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872209,1095535.00
10/07/2016 16:30,2,1.387,ACTIVE,213.51,350.47,59.959,1475872204,"201051344000585","219011344069620",30.65,12.30,0,321.31,417.49,43.1,39.7,0.340,580190.2,580190.2,4107,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872210,1095536.00
10/07/2016 16:30,2,1.328,ACTIVE,213.06,348.66,59.975,1475872204,"201051344001230","219011344069620",31.07,12.30,0,318.61,411.48,41.9,38.5,0.336,572704.1,572704.1,4112,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872211,1095537.00
10/07/2016 16:30,2,1.354,ACTIVE,213.96,350.77,60.018,1475872204,"201051344000582","219011344069620",30.73,11.70,0,319.51,416.89,42.1,38.8,0.331,565466.5,565466.5,4103,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872212,1095538.00
10/07/2016 16:30,2,1.377,ACTIVE,212.83,349.86,60.034,1475872204,"201051344000955","219011344069620",30.65,12.30,0,319.51,410.28,42.8,39.4,0.340,579678.7,579678.7,4102,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872213,1095539.00
10/07/2016 16:30,2,0.834,ALERT,212.38,422.30,59.965,1475872204,"274151322000094","219011344069620",39.20,16.30,0,336.64,513.68,33.2,30.1,0.225,689303.6,689303.6,4165,0,0,0,L,1151911521,0,121.33,123.14,0001,13,0,0,0,0,0,0,104,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872215,1095540.00
10/07/2016 16:30,2,1.316,ACTIVE,214.64,351.97,59.975,1475872204,"201051344000579","219011344069620",30.73,13.00,0,326.42,418.09,41.1,37.7,0.323,584448.2,584448.2,4101,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872216,1095541.00
10/07/2016 16:30,2,1.398,ACTIVE,213.06,349.86,59.981,1475872204,"201051344000890","219011344069620",30.65,13.00,0,319.51,411.78,43.4,40.0,0.331,576919.4,576919.4,4102,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872217,1095542.00
10/07/2016 16:30,2,1.375,ACTIVE,213.51,351.07,60.002,1475872204,"201051344000438","219011344069620",30.91,12.30,0,320.11,413.89,43.0,39.6,0.345,578359.2,578359.2,4105,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872218,1095543.00
10/07/2016 16:30,2,1.398,ACTIVE,213.29,350.77,59.986,1475872204,"201051344000417","219011344069620",30.49,13.00,0,318.30,410.28,43.2,39.7,0.340,569160.1,569160.1,4113,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872219,1095544.00
10/07/2016 16:30,2,1.188,ACTIVE,212.61,347.76,59.986,1475872204,"274151322000083","219011344069620",30.51,15.80,0,328.82,396.45,36.6,33.4,0.252,828474.8,828474.8,4093,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872220,1095545.00
10/07/2016 16:30,2,1.264,ACTIVE,213.06,347.46,59.981,1475872204,"274151322000076","219011344069620",30.71,15.30,0,330.93,400.06,39.3,36.0,0.274,884625.9,884625.9,4099,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872221,1095546.00
10/07/2016 16:30,2,1.318,ACTIVE,214.41,351.67,59.986,1475872204,"201051344000868","219011344069620",30.45,11.30,0,323.11,417.79,40.7,37.4,0.318,568613.3,568613.3,4107,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872222,1095547.00
10/07/2016 16:30,2,1.246,ACTIVE,212.61,346.26,60.007,1475872204,"274151322000095","219011344069620",30.53,15.30,0,330.03,400.06,38.5,35.2,0.252,875700.1,875700.1,4103,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872222,1095548.00
10/07/2016 16:30,2,1.332,ACTIVE,214.64,350.17,59.986,1475872204,"201051344000988","219011344069620",19.82,11.30,0,328.82,396.75,26.7,23.8,0.208,544139.3,544139.3,4097,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872223,1095549.00
10/07/2016 16:30,2,1.398,ACTIVE,213.29,349.56,59.986,1475872204,"201051344001025","219011344069620",30.79,12.00,0,320.71,412.38,43.6,40.2,0.349,578690.2,578690.2,4099,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872224,1095550.00
10/07/2016 16:30,2,1.309,ACTIVE,214.64,351.37,59.986,1475872204,"201051344000458","219011344069620",30.71,13.00,0,321.31,418.09,40.7,37.4,0.336,576069.1,576069.1,4112,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872225,1095551.00
10/07/2016 16:30,2,1.324,ACTIVE,215.32,354.07,59.986,1475872204,"201051344000853","219011344069620",30.75,11.70,0,330.03,421.40,41.3,37.9,0.309,575344.6,575344.6,4117,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872226,1095552.00
10/07/2016 16:30,2,1.363,ACTIVE,213.51,351.37,59.949,1475872204,"201051344000685","219011344069620",30.91,12.00,0,319.51,410.28,42.7,39.3,0.358,577511.1,577511.1,4111,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872227,1095553.00
10/07/2016 16:30,2,1.375,ACTIVE,213.51,350.77,59.981,1475872204,"201051344000917","219011344069620",30.67,13.00,0,321.61,415.99,42.8,39.4,0.345,574418.5,574418.5,4104,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872228,1095554.00
10/07/2016 16:30,2,1.381,ACTIVE,213.51,351.37,59.981,1475872204,"201051344001145","219011344069620",30.79,11.70,0,320.11,411.18,43.1,39.7,0.340,579679.2,579679.2,4110,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872229,1095555.00
10/07/2016 16:30,2,1.400,ACTIVE,213.51,351.07,60.018,1475872204,"201051344000651","219011344069620",31.07,11.30,0,320.71,416.59,44.1,40.7,0.349,572889.0,572889.0,4100,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872230,1095556.00
10/07/2016 16:30,2,1.211,ACTIVE,212.16,348.06,59.991,1475872204,"274151322000088","219011344069620",29.50,14.70,0,330.93,394.95,36.2,33.0,0.243,796968.5,796968.5,4083,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872231,1095557.00
10/07/2016 16:30,2,0.834,ALERT,213.29,440.64,59.975,1475872204,"274151322000068","219011344069620",41.45,17.50,0,337.84,519.99,34.8,31.6,0.221,689908.4,689908.4,4165,0,0,0,L,1151911521,0,122.23,123.14,0001,16,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872233,1095558.00
10/07/2016 16:30,2,1.412,ACTIVE,212.83,348.66,59.991,1475872204,"201051344001135","219011344069620",31.03,11.70,0,320.71,415.09,44.4,40.9,0.354,569014.4,569014.4,4097,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872233,1095559.00
10/07/2016 16:30,2,1.371,ACTIVE,214.19,352.27,59.959,1475872204,"201051344000594","219011344069620",30.79,13.00,0,321.01,419.00,42.8,39.3,0.327,580525.5,580525.5,4105,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872234,1095560.00
10/07/2016 16:30,2,1.432,ACTIVE,213.51,350.77,59.986,1475872204,"201051344001203","219011344069620",30.71,12.30,0,321.61,414.79,44.5,41.1,0.362,577280.1,577280.1,4107,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872235,1095561.00
10/07/2016 16:30,2,1.258,ACTIVE,212.38,347.16,60.007,1475872204,"274151322000054","219011344069620",30.06,15.00,0,328.82,395.85,38.3,35.1,0.252,813284.6,813284.6,4081,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872236,1095562.00
10/07/2016 16:30,2,1.387,ACTIVE,214.87,351.97,59.996,1475872204,"201051344000867","219011344069620",30.47,12.70,0,323.72,417.49,42.9,39.4,0.336,567698.3,567698.3,4111,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872237,1095563.00
10/07/2016 16:30,2,1.461,ACTIVE,213.29,351.37,60.002,1475872204,"201051344001093","219011344069620",30.69,12.30,0,321.01,414.19,45.4,41.9,0.354,573704.3,573704.3,4112,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872238,1095564.00
10/07/2016 16:30,2,1.365,ACTIVE,214.41,352.87,59.991,1475872204,"201051344000900","219011344069620",30.53,11.30,0,320.41,419.00,42.3,38.9,0.345,584591.0,584591.0,4116,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872239,1095565.00
10/07/2016 16:30,2,1.398,ACTIVE,214.87,351.97,59.959,1475872204,"201051344000648","219011344069620",30.61,11.30,0,324.62,419.00,43.4,39.9,0.345,573079.1,573079.1,4105,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872240,1095566.00
10/07/2016 16:30,2,1.418,ACTIVE,214.64,353.17,59.996,1475872204,"201051344000569","219011344069620",30.73,12.00,0,323.72,417.79,44.2,40.7,0.354,584497.5,584497.5,4106,0,0,0,L,1122011218,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872241,1095567.00
10/07/2016 16:30,2,1.426,ACTIVE,214.87,352.57,59.996,1475872204,"201051344000983","219011344069620",30.49,11.70,0,327.02,418.39,44.1,40.6,0.362,577144.5,577144.5,4114,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872242,1095568.00
10/07/2016 16:30,2,1.426,ACTIVE,214.87,353.47,59.996,1475872204,"201051344001158","219011344069620",30.32,11.70,0,325.22,417.49,43.8,40.4,0.354,568458.8,568458.8,4108,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872243,1095569.00
10/07/2016 16:30,2,1.426,ACTIVE,215.09,353.77,59.991,1475872204,"201051344000576","219011344069620",30.81,11.70,0,327.92,417.79,44.5,41.1,0.354,576057.5,576057.5,4117,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872244,1095570.00
10/07/2016 16:30,2,1.303,ACTIVE,212.61,350.17,59.981,1475872204,"274151322000087","219011344069620",30.12,18.70,0,330.93,393.45,39.7,36.4,0.252,785198.5,785198.5,4130,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475872245,1095571.00
10/07/2016 16:45,2,0.887,ACTIVE,214.41,347.16,59.986,1475873103,"201051344000645","219011344069620",29.78,12.30,0,326.42,394.35,26.7,23.9,0.199,575529.8,575529.8,4114,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873104,1095572.00
10/07/2016 16:45,2,0.785,ACTIVE,212.16,343.85,60.023,1475873103,"274151322000085","219011344069620",29.18,14.30,0,333.63,379.32,23.2,20.5,0.141,812652.4,812652.4,4083,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873105,1095573.00
10/07/2016 16:45,2,0.883,ACTIVE,214.41,348.36,60.028,1475873103,"201051344000633","219011344069620",30.22,12.00,0,327.02,395.25,27.1,24.2,0.208,567210.1,567210.1,4112,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873106,1095574.00
10/07/2016 16:45,2,0.896,ACTIVE,213.96,347.16,59.996,1475873103,"201051344000469","219011344069620",30.20,10.00,0,321.61,395.85,27.4,24.6,0.208,569881.5,569881.5,4115,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873107,1095575.00
10/07/2016 16:45,2,0.918,ACTIVE,212.61,345.06,60.002,1475873103,"201051344000646","219011344069620",30.26,12.30,0,320.41,391.34,28.2,25.3,0.217,569872.2,569872.2,4103,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873108,1095576.00
10/07/2016 16:45,2,0.818,ACTIVE,211.93,343.55,59.981,1475873103,"274151322000052","219011344069620",29.38,15.30,0,331.53,379.32,24.4,21.6,0.159,836134.6,836134.6,4090,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873109,1095577.00
10/07/2016 16:45,2,0.934,ACTIVE,213.29,346.26,59.991,1475873103,"201051344000585","219011344069620",30.28,12.00,0,321.31,390.74,28.7,25.8,0.212,580199.9,580199.9,4108,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873110,1095578.00
10/07/2016 16:45,2,0.893,ACTIVE,212.83,344.15,59.996,1475873103,"201051344001230","219011344069620",30.26,12.00,0,321.31,393.45,27.4,24.5,0.203,572713.4,572713.4,4113,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873111,1095579.00
10/07/2016 16:45,2,0.906,ACTIVE,213.51,345.96,59.996,1475873103,"201051344000582","219011344069620",30.24,11.30,0,320.11,391.94,27.8,24.9,0.203,565475.9,565475.9,4104,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873112,1095580.00
10/07/2016 16:45,2,0.930,ACTIVE,212.61,344.76,59.996,1475873103,"201051344000955","219011344069620",30.28,12.00,0,323.11,389.84,28.6,25.6,0.217,579688.3,579688.3,4103,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873113,1095581.00
10/07/2016 16:45,2,0.529,ACTIVE,212.16,414.49,60.012,1475873103,"274151322000094","219011344069620",38.82,16.00,0,400.96,467.39,20.9,18.2,0.137,689311.1,689311.1,4167,0,0,0,L,1151911521,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873113,1095582.00
10/07/2016 16:45,2,0.895,ACTIVE,213.96,346.86,59.996,1475873103,"201051344000579","219011344069620",30.28,12.70,0,324.02,394.35,27.4,24.6,0.203,584457.7,584457.7,4102,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873114,1095583.00
10/07/2016 16:45,2,0.928,ACTIVE,212.83,344.15,59.991,1475873103,"201051344000890","219011344069620",30.40,13.00,0,321.31,389.24,28.6,25.7,0.208,576929.1,576929.1,4103,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873115,1095584.00
10/07/2016 16:45,2,0.922,ACTIVE,213.06,345.36,59.996,1475873103,"201051344000438","219011344069620",30.10,12.00,0,322.51,390.14,28.1,25.2,0.208,578368.8,578368.8,4106,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873116,1095585.00
10/07/2016 16:45,2,0.920,ACTIVE,213.06,345.06,59.996,1475873103,"201051344000417","219011344069620",30.38,13.00,0,322.21,389.84,28.3,25.4,0.203,569169.7,569169.7,4114,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873117,1095586.00
10/07/2016 16:45,2,0.762,ACTIVE,211.93,346.86,59.986,1475873103,"274151322000083","219011344069620",29.62,15.30,0,330.93,379.02,22.8,20.1,0.150,828483.1,828483.1,4094,0,0,0,L,1151911521,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873118,1095587.00
10/07/2016 16:45,2,0.816,ACTIVE,212.61,342.65,60.002,1475873103,"274151322000076","219011344069620",30.16,15.00,0,334.24,381.73,24.9,22.1,0.164,884634.9,884634.9,4100,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873119,1095588.00
10/07/2016 16:45,2,0.867,ACTIVE,213.74,346.56,60.002,1475873103,"201051344000868","219011344069620",29.70,11.30,0,324.02,393.45,26.1,23.3,0.199,568622.5,568622.5,4108,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873120,1095589.00
10/07/2016 16:45,2,0.799,ACTIVE,211.70,344.15,59.981,1475873103,"274151322000095","219011344069620",29.70,14.70,0,334.84,382.03,24.1,21.3,0.155,875708.9,875708.9,4104,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873121,1095590.00
10/07/2016 16:45,2,0.857,ACTIVE,213.51,345.96,60.002,1475873103,"201051344000988","219011344069620",19.26,11.30,0,336.94,385.93,16.8,14.2,0.133,544145.1,544145.1,4098,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873122,1095591.00
10/07/2016 16:45,2,0.908,ACTIVE,212.61,344.45,59.981,1475873103,"201051344001025","219011344069620",29.94,11.70,0,321.91,391.64,27.6,24.7,0.203,578699.8,578699.8,4100,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873122,1095592.00
10/07/2016 16:45,2,0.844,ACTIVE,213.74,345.66,59.996,1475873103,"201051344000458","219011344069620",30.20,12.70,0,323.72,394.35,25.9,23.0,0.194,576078.3,576078.3,4113,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873123,1095593.00
10/07/2016 16:45,2,0.844,ACTIVE,214.19,348.06,60.007,1475873103,"201051344000853","219011344069620",29.94,11.30,0,329.73,394.35,25.6,22.8,0.181,575353.9,575353.9,4118,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873124,1095594.00
10/07/2016 16:45,2,0.855,ACTIVE,213.06,345.66,59.991,1475873103,"201051344000685","219011344069620",30.47,12.00,0,319.81,391.64,26.4,23.6,0.208,577520.4,577520.4,4112,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873125,1095595.00
10/07/2016 16:45,2,0.852,ACTIVE,213.06,345.36,60.007,1475873103,"201051344000917","219011344069620",30.26,12.70,0,323.11,393.45,26.1,23.3,0.194,574427.8,574427.8,4105,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873126,1095596.00
10/07/2016 16:45,2,0.850,ACTIVE,213.06,345.06,59.959,1475873103,"201051344001145","219011344069620",30.38,11.70,0,322.51,392.85,26.1,23.3,0.190,579688.5,579688.5,4111,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873127,1095597.00
10/07/2016 16:45,2,0.881,ACTIVE,213.06,345.96,59.959,1475873103,"201051344000651","219011344069620",30.24,11.00,0,324.02,395.55,27.0,24.1,0.194,572898.5,572898.5,4101,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873128,1095598.00
10/07/2016 16:45,2,0.721,ACTIVE,211.48,343.55,59.996,1475873103,"274151322000088","219011344069620",28.53,14.30,0,331.23,379.62,20.8,18.2,0.119,796976.4,796976.4,4084,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873129,1095599.00
10/07/2016 16:45,2,0.520,ACTIVE,212.38,416.89,60.007,1475873103,"274151322000068","219011344069620",38.98,17.30,0,406.67,474.90,20.6,17.9,0.128,689916.0,689916.0,4167,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873130,1095600.00
10/07/2016 16:45,2,0.875,ACTIVE,212.61,344.15,59.991,1475873103,"201051344001135","219011344069620",29.86,11.70,0,322.51,389.84,26.5,23.6,0.194,569023.8,569023.8,4098,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873131,1095601.00
10/07/2016 16:45,2,0.828,ACTIVE,213.29,345.96,60.002,1475873103,"201051344000594","219011344069620",30.30,12.70,0,321.91,394.95,25.5,22.7,0.181,580534.7,580534.7,4106,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873132,1095602.00
10/07/2016 16:45,2,0.838,ACTIVE,213.06,344.45,59.965,1475873103,"201051344001203","219011344069620",30.61,12.00,0,321.91,391.94,26.0,23.2,0.194,577289.4,577289.4,4108,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873133,1095603.00
10/07/2016 16:45,2,0.729,ACTIVE,211.70,341.75,59.991,1475873103,"274151322000054","219011344069620",28.82,14.30,0,330.93,380.52,21.3,18.6,0.137,813292.7,813292.7,4082,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873133,1095604.00
10/07/2016 16:45,2,0.816,ACTIVE,213.74,345.06,60.002,1475873103,"201051344000867","219011344069620",29.96,12.70,0,327.92,393.75,24.8,22.0,0.177,567707.4,567707.4,4112,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873134,1095605.00
10/07/2016 16:45,2,0.867,ACTIVE,212.83,345.36,59.996,1475873103,"201051344001093","219011344069620",30.08,12.30,0,321.91,390.44,26.4,23.6,0.186,573713.7,573713.7,4113,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873135,1095606.00
10/07/2016 16:45,2,0.770,ACTIVE,213.51,346.86,60.002,1475873103,"201051344000900","219011344069620",29.92,11.30,0,325.52,396.45,23.4,20.6,0.181,584599.8,584599.8,4117,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873136,1095607.00
10/07/2016 16:45,2,0.812,ACTIVE,213.74,345.96,59.991,1475873103,"201051344000648","219011344069620",30.04,11.30,0,323.72,394.05,24.8,22.0,0.172,573088.1,573088.1,4106,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873137,1095608.00
10/07/2016 16:45,2,0.811,ACTIVE,213.29,345.06,60.018,1475873103,"201051344000569","219011344069620",30.18,11.70,0,324.32,394.95,24.8,22.0,0.177,584506.6,584506.6,4107,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873138,1095609.00
10/07/2016 16:45,2,0.805,ACTIVE,213.29,344.76,59.991,1475873103,"201051344000983","219011344069620",30.08,11.70,0,323.41,394.05,24.5,21.8,0.186,577153.6,577153.6,4115,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873139,1095610.00
10/07/2016 16:45,2,0.793,ACTIVE,213.29,345.06,60.002,1475873103,"201051344001158","219011344069620",29.70,11.30,0,327.62,394.05,23.9,21.1,0.181,568467.7,568467.7,4109,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873140,1095611.00
10/07/2016 16:45,2,0.797,ACTIVE,213.51,345.96,60.012,1475873103,"201051344000576","219011344069620",30.14,11.30,0,328.22,393.75,24.4,21.6,0.172,576066.6,576066.6,4118,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873141,1095612.00
10/07/2016 16:45,2,0.701,ACTIVE,211.93,342.65,59.991,1475873103,"274151322000087","219011344069620",28.80,18.30,0,332.43,379.32,20.4,17.8,0.124,785206.5,785206.5,4131,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475873142,1095613.00
10/07/2016 17:00,2,0.715,ACTIVE,214.41,345.36,60.007,1475874003,"201051344000645","219011344069620",29.56,11.70,0,334.84,365.19,21.4,18.8,0.150,575534.2,575534.2,4115,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874005,1095614.00
10/07/2016 17:00,2,0.627,ACTIVE,212.38,343.25,60.018,1475874003,"274151322000085","219011344069620",29.18,13.70,0,334.54,356.48,18.5,16.0,0.110,812656.1,812656.1,4084,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874005,1095615.00
10/07/2016 17:00,2,0.707,ACTIVE,214.41,346.56,60.034,1475874003,"201051344000633","219011344069620",30.67,11.70,0,334.24,365.80,22.0,19.3,0.159,567214.6,567214.6,4113,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874006,1095616.00
10/07/2016 17:00,2,0.732,ACTIVE,214.19,345.66,60.018,1475874003,"201051344000469","219011344069620",30.14,9.70,0,331.83,364.89,22.4,19.7,0.159,569886.1,569886.1,4116,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874007,1095617.00
10/07/2016 17:00,2,0.768,ACTIVE,212.83,344.45,60.018,1475874003,"201051344000646","219011344069620",30.79,11.70,0,333.33,364.89,24.0,21.2,0.168,569876.9,569876.9,4104,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874008,1095618.00
10/07/2016 17:00,2,0.666,ACTIVE,211.93,345.36,60.012,1475874003,"274151322000052","219011344069620",29.36,14.70,0,333.63,357.08,19.8,17.2,0.124,836138.5,836138.5,4091,0,0,0,L,1151911521,0,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874009,1095619.00
10/07/2016 17:00,2,0.793,ACTIVE,213.06,345.06,60.018,1475874003,"201051344000585","219011344069620",30.36,11.70,0,334.24,365.49,24.4,21.7,0.177,580204.7,580204.7,4109,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874010,1095620.00
10/07/2016 17:00,2,0.766,ACTIVE,212.83,343.85,60.012,1475874003,"201051344001230","219011344069620",30.30,11.70,0,332.73,363.39,23.5,20.8,0.172,572718.0,572718.0,4114,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874011,1095621.00
10/07/2016 17:00,2,0.783,ACTIVE,213.51,345.36,60.023,1475874003,"201051344000582","219011344069620",30.18,11.00,0,334.54,365.49,23.9,21.2,0.168,565480.5,565480.5,4105,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874012,1095622.00
10/07/2016 17:00,2,0.791,ACTIVE,212.38,344.15,60.018,1475874003,"201051344000955","219011344069620",30.73,11.70,0,333.63,363.69,24.7,21.9,0.177,579693.1,579693.1,4104,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874013,1095623.00
10/07/2016 17:00,2,0.414,ACTIVE,212.38,428.61,60.018,1475874003,"274151322000094","219011344069620",40.57,15.80,0,337.54,443.34,17.0,14.5,0.102,689314.4,689314.4,4168,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874013,1095624.00
10/07/2016 17:00,2,0.756,ACTIVE,214.19,345.96,60.028,1475874003,"201051344000579","219011344069620",30.30,12.00,0,334.84,364.89,23.2,20.5,0.159,584462.3,584462.3,4103,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874014,1095625.00
10/07/2016 17:00,2,0.803,ACTIVE,212.61,343.55,60.012,1475874003,"201051344000890","219011344069620",30.81,12.30,0,333.33,364.59,25.1,22.3,0.172,576934.0,576934.0,4104,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874015,1095626.00
10/07/2016 17:00,2,0.797,ACTIVE,213.06,345.36,60.023,1475874003,"201051344000438","219011344069620",30.67,11.30,0,334.54,366.70,24.8,22.0,0.177,578373.6,578373.6,4107,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874016,1095627.00
10/07/2016 17:00,2,0.830,ACTIVE,213.29,344.45,60.049,1475874003,"201051344000417","219011344069620",30.00,12.30,0,333.33,364.29,25.3,22.5,0.181,569174.6,569174.6,4115,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874017,1095628.00
10/07/2016 17:00,2,0.648,ACTIVE,212.38,342.35,60.018,1475874003,"274151322000083","219011344069620",29.46,15.00,0,334.54,357.08,19.3,16.7,0.124,828486.9,828486.9,4095,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874019,1095629.00
10/07/2016 17:00,2,0.674,ACTIVE,212.83,345.36,60.002,1475874003,"274151322000076","219011344069620",30.00,14.30,0,334.84,357.98,20.5,17.9,0.141,884639.0,884639.0,4101,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874020,1095630.00
10/07/2016 17:00,2,0.730,ACTIVE,213.96,345.36,60.007,1475874003,"201051344000868","219011344069620",30.34,10.70,0,332.73,364.59,22.4,19.7,0.155,568627.0,568627.0,4109,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874020,1095631.00
10/07/2016 17:00,2,0.652,ACTIVE,212.38,345.06,60.007,1475874003,"274151322000095","219011344069620",29.98,14.30,0,333.63,356.78,19.8,17.2,0.115,875712.8,875712.8,4105,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874021,1095632.00
10/07/2016 17:00,2,0.725,ACTIVE,213.51,344.76,60.007,1475874003,"201051344000988","219011344069620",19.58,10.70,0,331.83,358.88,14.3,11.9,0.102,544147.8,544147.8,4099,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874022,1095633.00
10/07/2016 17:00,2,0.809,ACTIVE,212.83,344.15,60.012,1475874003,"201051344001025","219011344069620",30.30,11.30,0,333.03,365.19,24.9,22.1,0.177,578704.6,578704.6,4101,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874023,1095634.00
10/07/2016 17:00,2,0.732,ACTIVE,213.51,344.15,60.018,1475874003,"201051344000458","219011344069620",30.20,12.00,0,333.63,364.59,22.4,19.7,0.159,576082.7,576082.7,4114,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874024,1095635.00
10/07/2016 17:00,2,0.727,ACTIVE,213.96,345.96,60.034,1475874003,"201051344000853","219011344069620",30.30,10.70,0,335.14,367.30,22.3,19.6,0.159,575358.3,575358.3,4119,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874025,1095636.00
10/07/2016 17:00,2,0.779,ACTIVE,213.29,345.36,60.023,1475874003,"201051344000685","219011344069620",30.42,11.30,0,333.93,365.19,24.1,21.3,0.181,577525.0,577525.0,4113,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874026,1095637.00
10/07/2016 17:00,2,0.779,ACTIVE,213.06,344.76,60.018,1475874003,"201051344000917","219011344069620",30.34,12.00,0,333.93,364.89,24.0,21.2,0.177,574432.4,574432.4,4106,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874027,1095638.00
10/07/2016 17:00,2,0.783,ACTIVE,213.06,344.45,60.018,1475874003,"201051344001145","219011344069620",30.32,11.00,0,334.24,365.19,24.1,21.4,0.177,579693.1,579693.1,4112,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874028,1095639.00
10/07/2016 17:00,2,0.809,ACTIVE,213.06,344.76,59.986,1475874003,"201051344000651","219011344069620",30.38,10.70,0,333.63,365.19,24.9,22.1,0.172,572903.3,572903.3,4102,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874029,1095640.00
10/07/2016 17:00,2,0.619,ACTIVE,211.93,343.25,60.018,1475874003,"274151322000088","219011344069620",29.18,13.70,0,333.33,355.88,18.3,15.7,0.110,796979.9,796979.9,4085,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874030,1095641.00
