ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 17:00,2,0.457,ACTIVE,212.83,415.39,60.007,1475874003,"274151322000068","219011344069620",39.24,16.70,0,337.24,449.65,18.1,15.6,0.097,689919.4,689919.4,4168,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874031,1095642.00
10/07/2016 17:00,2,0.779,ACTIVE,212.83,343.55,60.039,1475874003,"201051344001135","219011344069620",30.87,11.00,0,333.63,364.29,24.4,21.6,0.177,569028.5,569028.5,4099,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874032,1095643.00
10/07/2016 17:00,2,0.742,ACTIVE,213.51,345.66,60.018,1475874003,"201051344000594","219011344069620",30.06,12.30,0,330.03,364.59,22.6,19.9,0.159,580539.2,580539.2,4107,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874033,1095644.00
10/07/2016 17:00,2,0.775,ACTIVE,213.29,344.15,60.002,1475874003,"201051344001203","219011344069620",30.71,11.70,0,334.84,366.10,24.1,21.4,0.181,577294.0,577294.0,4109,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874033,1095645.00
10/07/2016 17:00,2,0.627,ACTIVE,212.16,343.55,59.991,1475874003,"274151322000054","219011344069620",29.74,13.70,0,333.33,356.78,18.9,16.3,0.124,813296.4,813296.4,4083,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874034,1095646.00
10/07/2016 17:00,2,0.719,ACTIVE,214.19,345.36,60.018,1475874003,"201051344000867","219011344069620",30.40,12.00,0,333.03,363.99,22.2,19.5,0.150,567711.9,567711.9,4113,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874035,1095647.00
10/07/2016 17:00,2,0.803,ACTIVE,213.06,344.45,60.018,1475874003,"201051344001093","219011344069620",30.57,12.00,0,334.24,364.59,24.9,22.1,0.172,573718.5,573718.5,4114,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874036,1095648.00
10/07/2016 17:00,2,0.678,ACTIVE,213.96,345.66,60.012,1475874003,"201051344000900","219011344069620",30.02,10.70,0,331.83,364.59,20.7,18.0,0.146,584603.9,584603.9,4118,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874037,1095649.00
10/07/2016 17:00,2,0.727,ACTIVE,214.19,345.96,60.007,1475874003,"201051344000648","219011344069620",30.24,10.70,0,334.54,364.89,22.3,19.6,0.150,573092.7,573092.7,4107,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874038,1095650.00
10/07/2016 17:00,2,0.732,ACTIVE,214.19,346.56,60.012,1475874003,"201051344000569","219011344069620",30.18,11.00,0,333.63,364.89,22.4,19.7,0.155,584511.2,584511.2,4108,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874039,1095651.00
10/07/2016 17:00,2,0.705,ACTIVE,214.19,345.06,60.012,1475874003,"201051344000983","219011344069620",30.59,11.00,0,330.63,364.29,21.9,19.2,0.159,577158.1,577158.1,4116,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874040,1095652.00
10/07/2016 17:00,2,0.705,ACTIVE,214.19,345.66,60.018,1475874003,"201051344001158","219011344069620",30.02,10.70,0,333.33,364.89,21.5,18.8,0.155,568472.1,568472.1,4110,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874041,1095653.00
10/07/2016 17:00,2,0.715,ACTIVE,214.41,346.56,60.023,1475874003,"201051344000576","219011344069620",30.43,11.30,0,334.24,367.30,22.1,19.4,0.146,576071.1,576071.1,4119,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874042,1095654.00
10/07/2016 17:00,2,0.631,ACTIVE,212.38,342.65,59.996,1475874003,"274151322000087","219011344069620",28.90,17.30,0,332.73,356.18,18.5,15.9,0.106,785210.1,785210.1,4132,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874042,1095655.00
10/07/2016 17:15,2,0.742,ACTIVE,214.19,345.96,59.996,1475874903,"201051344000645","219011344069620",30.32,11.70,0,323.41,395.25,22.9,20.1,0.164,575541.8,575541.8,4116,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874905,1095656.00
10/07/2016 17:15,2,0.660,ACTIVE,211.93,342.95,59.986,1475874903,"274151322000085","219011344069620",29.40,13.70,0,330.33,381.42,19.7,17.1,0.119,812662.8,812662.8,4085,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874905,1095657.00
10/07/2016 17:15,2,0.756,ACTIVE,214.19,347.46,59.996,1475874903,"201051344000633","219011344069620",30.28,11.30,0,322.51,396.15,23.2,20.5,0.168,567222.3,567222.3,4114,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874906,1095658.00
10/07/2016 17:15,2,0.775,ACTIVE,213.74,345.36,59.970,1475874903,"201051344000469","219011344069620",29.96,9.70,0,321.01,394.95,23.6,20.8,0.172,569893.9,569893.9,4117,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874907,1095659.00
10/07/2016 17:15,2,0.785,ACTIVE,212.38,343.25,59.991,1475874903,"201051344000646","219011344069620",30.55,11.70,0,318.91,393.15,24.3,21.5,0.177,569885.0,569885.0,4105,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874908,1095660.00
10/07/2016 17:15,2,0.693,ACTIVE,212.16,341.75,59.965,1475874903,"274151322000052","219011344069620",29.40,14.70,0,330.03,379.62,20.6,18.0,0.124,836145.6,836145.6,4092,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874909,1095661.00
10/07/2016 17:15,2,0.799,ACTIVE,213.06,344.45,60.007,1475874903,"201051344000585","219011344069620",30.30,11.30,0,320.41,394.35,24.5,21.7,0.177,580213.0,580213.0,4110,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874910,1095662.00
10/07/2016 17:15,2,0.771,ACTIVE,212.61,342.35,59.991,1475874903,"201051344001230","219011344069620",30.16,11.30,0,320.11,391.64,23.6,20.9,0.172,572726.0,572726.0,4115,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874911,1095663.00
10/07/2016 17:15,2,0.773,ACTIVE,213.29,344.15,59.991,1475874903,"201051344000582","219011344069620",30.47,11.00,0,319.81,394.95,23.9,21.1,0.168,565488.6,565488.6,4106,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874912,1095664.00
10/07/2016 17:15,2,0.809,ACTIVE,212.38,343.85,59.991,1475874903,"201051344000955","219011344069620",30.04,11.30,0,318.61,394.05,24.6,21.9,0.172,579701.3,579701.3,4105,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874913,1095665.00
10/07/2016 17:15,2,0.441,ACTIVE,211.93,415.99,59.991,1475874903,"274151322000094","219011344069620",39.30,15.80,0,334.54,470.99,17.6,15.0,0.110,689320.6,689320.6,4169,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874914,1095666.00
10/07/2016 17:15,2,0.773,ACTIVE,213.96,345.06,60.002,1475874903,"201051344000579","219011344069620",30.18,12.00,0,322.51,394.95,23.6,20.9,0.164,584470.3,584470.3,4104,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874915,1095667.00
10/07/2016 17:15,2,0.811,ACTIVE,212.61,342.35,59.991,1475874903,"201051344000890","219011344069620",30.20,12.00,0,318.91,391.04,24.8,22.0,0.168,576942.3,576942.3,4105,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874916,1095668.00
10/07/2016 17:15,2,0.775,ACTIVE,212.83,343.55,60.023,1475874903,"201051344000438","219011344069620",31.05,11.30,0,320.41,393.45,24.4,21.6,0.168,578381.8,578381.8,4108,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874916,1095669.00
10/07/2016 17:15,2,0.809,ACTIVE,213.06,343.55,60.002,1475874903,"201051344000417","219011344069620",30.16,12.00,0,318.91,390.44,24.7,21.9,0.172,569182.9,569182.9,4116,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874917,1095670.00
10/07/2016 17:15,2,0.648,ACTIVE,211.93,342.05,59.991,1475874903,"274151322000083","219011344069620",29.40,14.70,0,330.03,379.92,19.4,16.8,0.124,828493.8,828493.8,4096,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874918,1095671.00
10/07/2016 17:15,2,0.689,ACTIVE,212.61,342.65,59.981,1475874903,"274151322000076","219011344069620",29.88,14.30,0,331.53,383.83,20.9,18.2,0.141,884646.4,884646.4,4102,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874919,1095672.00
10/07/2016 17:15,2,0.740,ACTIVE,213.51,344.45,59.991,1475874903,"201051344000868","219011344069620",29.96,10.70,0,321.01,394.95,22.5,19.8,0.155,568634.7,568634.7,4110,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874920,1095673.00
10/07/2016 17:15,2,0.668,ACTIVE,212.16,342.35,60.012,1475874903,"274151322000095","219011344069620",29.70,14.00,0,330.03,383.53,20.1,17.5,0.128,875720.0,875720.0,4106,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874921,1095674.00
10/07/2016 17:15,2,0.717,ACTIVE,213.51,344.15,60.007,1475874903,"201051344000988","219011344069620",19.70,11.00,0,324.02,394.65,14.3,11.9,0.102,544152.7,544152.7,4100,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874922,1095675.00
10/07/2016 17:15,2,0.781,ACTIVE,212.61,342.05,59.991,1475874903,"201051344001025","219011344069620",30.20,11.00,0,320.41,394.05,23.9,21.1,0.172,578712.8,578712.8,4102,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874923,1095676.00
10/07/2016 17:15,2,0.734,ACTIVE,213.74,344.45,60.007,1475874903,"201051344000458","219011344069620",29.92,12.30,0,324.02,395.85,22.3,19.6,0.164,576090.5,576090.5,4115,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874924,1095677.00
10/07/2016 17:15,2,0.719,ACTIVE,214.41,346.26,60.012,1475874903,"201051344000853","219011344069620",30.30,11.00,0,328.82,395.25,22.1,19.4,0.150,575366.0,575366.0,4120,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874925,1095678.00
10/07/2016 17:15,2,0.756,ACTIVE,213.06,343.85,59.996,1475874903,"201051344000685","219011344069620",30.06,11.30,0,318.30,396.15,23.0,20.3,0.172,577533.1,577533.1,4114,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874925,1095679.00
10/07/2016 17:15,2,0.744,ACTIVE,213.06,343.25,60.039,1475874903,"201051344000917","219011344069620",30.32,12.00,0,319.81,393.75,22.9,20.2,0.164,574440.4,574440.4,4107,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874926,1095680.00
10/07/2016 17:15,2,0.750,ACTIVE,213.06,343.55,59.965,1475874903,"201051344001145","219011344069620",30.18,11.00,0,320.71,393.15,23.0,20.2,0.164,579701.1,579701.1,4113,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874927,1095681.00
10/07/2016 17:15,2,0.762,ACTIVE,213.06,343.55,59.996,1475874903,"201051344000651","219011344069620",30.61,10.70,0,320.41,395.55,23.6,20.9,0.164,572911.6,572911.6,4103,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874928,1095682.00
10/07/2016 17:15,2,0.613,ACTIVE,211.48,344.45,59.981,1475874903,"274151322000088","219011344069620",28.67,13.70,0,330.63,379.92,17.8,15.3,0.110,796986.4,796986.4,4086,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874929,1095683.00
10/07/2016 17:15,2,0.447,ACTIVE,212.83,414.79,59.981,1475874903,"274151322000068","219011344069620",39.04,16.30,0,335.14,481.82,17.6,15.1,0.102,689925.9,689925.9,4169,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874930,1095684.00
10/07/2016 17:15,2,0.752,ACTIVE,212.61,341.75,59.975,1475874903,"201051344001135","219011344069620",30.36,11.00,0,318.30,392.55,23.2,20.5,0.168,569036.6,569036.6,4100,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874931,1095685.00
10/07/2016 17:15,2,0.729,ACTIVE,213.29,344.45,59.996,1475874903,"201051344000594","219011344069620",30.20,12.30,0,321.61,395.55,22.3,19.6,0.155,580547.1,580547.1,4108,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874932,1095686.00
10/07/2016 17:15,2,0.752,ACTIVE,212.83,342.65,59.991,1475874903,"201051344001203","219011344069620",30.12,11.70,0,317.70,393.75,23.0,20.3,0.168,577302.1,577302.1,4110,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874933,1095687.00
10/07/2016 17:15,2,0.623,ACTIVE,211.70,344.76,59.975,1475874903,"274151322000054","219011344069620",29.08,13.70,0,330.03,380.22,18.4,15.8,0.115,813303.2,813303.2,4084,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874934,1095688.00
10/07/2016 17:15,2,0.713,ACTIVE,213.96,344.45,59.986,1475874903,"201051344000867","219011344069620",30.20,12.00,0,321.91,394.35,21.8,19.1,0.150,567719.6,567719.6,4114,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874935,1095689.00
10/07/2016 17:15,2,0.773,ACTIVE,212.61,342.95,59.981,1475874903,"201051344001093","219011344069620",30.32,11.70,0,319.21,397.05,23.8,21.0,0.164,573726.7,573726.7,4115,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874936,1095690.00
10/07/2016 17:15,2,0.670,ACTIVE,213.51,344.76,59.981,1475874903,"201051344000900","219011344069620",29.76,10.70,0,321.61,396.15,20.2,17.6,0.155,584611.3,584611.3,4119,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874937,1095691.00
10/07/2016 17:15,2,0.717,ACTIVE,213.74,344.76,59.991,1475874903,"201051344000648","219011344069620",30.18,10.70,0,324.02,394.65,22.0,19.3,0.146,573100.4,573100.4,4108,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874938,1095692.00
10/07/2016 17:15,2,0.709,ACTIVE,213.29,343.25,59.986,1475874903,"201051344000569","219011344069620",30.36,11.00,0,319.81,397.35,21.9,19.2,0.150,584518.9,584518.9,4109,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874939,1095693.00
10/07/2016 17:15,2,0.701,ACTIVE,213.29,344.15,60.007,1475874903,"201051344000983","219011344069620",30.28,11.30,0,322.21,397.05,21.5,18.9,0.150,577165.8,577165.8,4117,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874940,1095694.00
10/07/2016 17:15,2,0.686,ACTIVE,213.29,343.55,59.991,1475874903,"201051344001158","219011344069620",30.12,11.00,0,324.02,394.35,21.0,18.3,0.155,568479.7,568479.7,4111,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874941,1095695.00
10/07/2016 17:15,2,0.709,ACTIVE,213.74,345.36,59.959,1475874903,"201051344000576","219011344069620",30.08,11.00,0,325.52,394.95,21.6,18.9,0.150,576078.8,576078.8,4120,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874942,1095696.00
10/07/2016 17:15,2,0.604,ACTIVE,212.16,340.55,59.991,1475874903,"274151322000087","219011344069620",29.26,17.30,0,330.93,380.22,17.9,15.3,0.106,785216.9,785216.9,4133,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475874943,1095697.00
10/07/2016 17:30,2,0.793,ACTIVE,213.96,346.26,59.975,1475875803,"201051344000645","219011344069620",30.36,11.00,0,336.04,361.29,24.4,21.7,0.177,575546.6,575546.6,4117,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875804,1095698.00
10/07/2016 17:30,2,0.723,ACTIVE,211.93,341.45,59.996,1475875803,"274151322000085","219011344069620",29.38,12.70,0,331.53,353.77,21.5,18.8,0.128,812666.9,812666.9,4086,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875805,1095699.00
10/07/2016 17:30,2,0.795,ACTIVE,213.96,347.16,59.975,1475875803,"201051344000633","219011344069620",30.63,10.70,0,334.84,362.49,24.7,21.9,0.181,567227.2,567227.2,4115,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875806,1095700.00
10/07/2016 17:30,2,0.795,ACTIVE,213.74,345.96,60.018,1475875803,"201051344000469","219011344069620",30.83,9.30,0,334.54,361.29,24.8,22.0,0.177,569898.9,569898.9,4118,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875807,1095701.00
10/07/2016 17:30,2,0.854,ACTIVE,211.93,342.95,59.981,1475875803,"201051344000646","219011344069620",30.45,11.00,0,332.73,359.78,26.4,23.5,0.190,569890.3,569890.3,4106,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875808,1095702.00
10/07/2016 17:30,2,0.740,ACTIVE,211.48,339.34,59.944,1475875803,"274151322000052","219011344069620",29.62,13.70,0,331.23,354.67,22.3,19.6,0.137,836150.0,836150.0,4093,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875809,1095703.00
10/07/2016 17:30,2,0.871,ACTIVE,212.61,344.15,59.991,1475875803,"201051344000585","219011344069620",30.36,10.70,0,333.63,360.08,26.8,24.0,0.194,580218.4,580218.4,4111,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875810,1095704.00
10/07/2016 17:30,2,0.836,ACTIVE,212.16,342.35,59.959,1475875803,"201051344001230","219011344069620",30.24,10.70,0,332.13,358.58,25.6,22.8,0.190,572731.2,572731.2,4116,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875811,1095705.00
10/07/2016 17:30,2,0.848,ACTIVE,212.83,344.15,59.981,1475875803,"201051344000582","219011344069620",30.22,10.00,0,333.33,360.38,26.0,23.2,0.186,565493.9,565493.9,4107,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875811,1095706.00
10/07/2016 17:30,2,0.844,ACTIVE,212.16,343.25,59.954,1475875803,"201051344000955","219011344069620",30.93,10.70,0,332.73,358.58,26.5,23.6,0.194,579706.7,579706.7,4106,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875812,1095707.00
10/07/2016 17:30,2,0.459,ACTIVE,211.70,430.42,59.996,1475875803,"274151322000094","219011344069620",40.61,15.00,0,335.74,441.54,18.9,16.3,0.119,689324.3,689324.3,4170,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875813,1095708.00
10/07/2016 17:30,2,0.818,ACTIVE,213.51,345.66,59.959,1475875803,"201051344000579","219011344069620",30.18,11.30,0,335.14,361.59,25.1,22.3,0.172,584475.4,584475.4,4105,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875814,1095709.00
10/07/2016 17:30,2,0.865,ACTIVE,212.16,342.95,59.970,1475875803,"201051344000890","219011344069620",30.51,11.30,0,332.13,359.48,26.8,23.9,0.186,576947.8,576947.8,4106,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875815,1095710.00
10/07/2016 17:30,2,0.836,ACTIVE,212.61,343.55,59.981,1475875803,"201051344000438","219011344069620",31.07,10.70,0,333.63,361.29,26.4,23.5,0.190,578387.2,578387.2,4109,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875816,1095711.00
10/07/2016 17:30,2,0.873,ACTIVE,212.61,344.15,60.002,1475875803,"201051344000417","219011344069620",30.32,11.30,0,333.03,359.18,26.9,24.0,0.194,569188.4,569188.4,4117,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875817,1095712.00
10/07/2016 17:30,2,0.705,ACTIVE,211.70,344.45,59.996,1475875803,"274151322000083","219011344069620",29.52,14.00,0,332.13,354.07,21.1,18.4,0.141,828498.0,828498.0,4097,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875818,1095713.00
10/07/2016 17:30,2,0.719,ACTIVE,212.38,345.66,59.975,1475875803,"274151322000076","219011344069620",30.36,13.30,0,332.43,354.97,22.1,19.4,0.141,884650.8,884650.8,4103,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875819,1095714.00
10/07/2016 17:30,2,0.781,ACTIVE,213.29,345.06,59.996,1475875803,"201051344000868","219011344069620",30.36,10.00,0,334.84,361.29,24.1,21.3,0.177,568639.6,568639.6,4111,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875819,1095715.00
10/07/2016 17:30,2,0.705,ACTIVE,211.70,344.15,60.002,1475875803,"274151322000095","219011344069620",30.04,13.30,0,332.13,354.07,21.4,18.8,0.133,875724.3,875724.3,4107,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875820,1095716.00
10/07/2016 17:30,2,0.770,ACTIVE,213.29,345.06,59.986,1475875803,"201051344000988","219011344069620",19.72,10.30,0,333.93,356.18,15.4,13.0,0.119,544155.6,544155.6,4101,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875821,1095717.00
10/07/2016 17:30,2,0.830,ACTIVE,212.38,342.65,59.954,1475875803,"201051344001025","219011344069620",30.99,10.30,0,333.03,359.78,26.1,23.3,0.186,578718.2,578718.2,4103,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875822,1095718.00
10/07/2016 17:30,2,0.783,ACTIVE,213.51,345.36,60.012,1475875803,"201051344000458","219011344069620",30.38,11.70,0,334.54,360.99,24.1,21.3,0.172,576095.4,576095.4,4116,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875823,1095719.00
10/07/2016 17:30,2,0.775,ACTIVE,213.96,347.16,59.996,1475875803,"201051344000853","219011344069620",30.22,10.30,0,336.34,363.69,23.8,21.0,0.168,575370.9,575370.9,4121,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875824,1095720.00
10/07/2016 17:30,2,0.826,ACTIVE,212.61,344.15,60.018,1475875803,"201051344000685","219011344069620",30.24,10.70,0,333.63,360.38,25.3,22.5,0.190,577538.3,577538.3,4115,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875825,1095721.00
10/07/2016 17:30,2,0.818,ACTIVE,212.38,343.55,59.949,1475875803,"201051344000917","219011344069620",30.40,11.30,0,332.43,360.08,25.2,22.4,0.190,574445.6,574445.6,4108,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875826,1095722.00
10/07/2016 17:30,2,0.816,ACTIVE,212.61,343.25,60.002,1475875803,"201051344001145","219011344069620",30.45,10.30,0,334.24,360.08,25.2,22.4,0.181,579706.3,579706.3,4114,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875827,1095723.00
10/07/2016 17:30,2,0.844,ACTIVE,212.61,343.55,59.996,1475875803,"201051344000651","219011344069620",30.32,9.70,0,334.24,360.08,26.0,23.1,0.186,572917.0,572917.0,4104,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875828,1095724.00
10/07/2016 17:30,2,0.656,ACTIVE,211.25,343.85,60.007,1475875803,"274151322000088","219011344069620",29.24,13.00,0,331.53,353.17,19.5,16.9,0.119,796990.3,796990.3,4087,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875829,1095725.00
10/07/2016 17:30,2,0.477,ACTIVE,212.38,427.11,59.986,1475875803,"274151322000068","219011344069620",40.16,15.80,0,336.94,452.66,19.4,16.8,0.106,689929.7,689929.7,4170,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875830,1095726.00
10/07/2016 17:30,2,0.811,ACTIVE,212.16,342.35,60.002,1475875803,"201051344001135","219011344069620",30.71,10.30,0,332.43,359.48,25.3,22.5,0.186,569041.9,569041.9,4101,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875830,1095727.00
10/07/2016 17:30,2,0.777,ACTIVE,213.06,344.45,60.002,1475875803,"201051344000594","219011344069620",30.26,11.30,0,333.93,360.99,23.9,21.1,0.164,580552.0,580552.0,4109,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875831,1095728.00
10/07/2016 17:30,2,0.793,ACTIVE,212.61,342.35,60.012,1475875803,"201051344001203","219011344069620",30.93,10.70,0,333.03,360.99,24.9,22.1,0.186,577307.3,577307.3,4111,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875832,1095729.00
10/07/2016 17:30,2,0.666,ACTIVE,211.70,344.76,59.991,1475875803,"274151322000054","219011344069620",29.72,13.30,0,332.13,353.47,20.1,17.4,0.124,813307.3,813307.3,4085,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875833,1095730.00
10/07/2016 17:30,2,0.750,ACTIVE,213.51,344.15,59.928,1475875803,"201051344000867","219011344069620",30.36,11.30,0,335.14,360.69,23.1,20.4,0.164,567724.5,567724.5,4115,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875834,1095731.00
10/07/2016 17:30,2,0.824,ACTIVE,212.38,343.25,59.917,1475875803,"201051344001093","219011344069620",30.20,11.30,0,331.83,359.48,25.2,22.4,0.172,573732.1,573732.1,4116,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875835,1095732.00
10/07/2016 17:30,2,0.701,ACTIVE,213.29,345.36,59.986,1475875803,"201051344000900","219011344069620",29.90,10.00,0,334.54,360.99,21.3,18.6,0.159,584615.8,584615.8,4120,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875836,1095733.00
10/07/2016 17:30,2,0.750,ACTIVE,213.74,344.76,59.981,1475875803,"201051344000648","219011344069620",30.42,10.00,0,335.14,361.59,23.1,20.4,0.159,573105.3,573105.3,4109,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875837,1095734.00
10/07/2016 17:30,2,0.754,ACTIVE,213.74,345.36,59.965,1475875803,"201051344000569","219011344069620",30.20,10.70,0,334.84,361.29,23.1,20.4,0.164,584523.9,584523.9,4110,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875838,1095735.00
10/07/2016 17:30,2,0.721,ACTIVE,213.74,344.15,59.970,1475875803,"201051344000983","219011344069620",30.77,10.30,0,333.93,360.99,22.5,19.8,0.164,577170.7,577170.7,4118,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875839,1095736.00
10/07/2016 17:30,2,0.705,ACTIVE,213.74,345.06,59.981,1475875803,"201051344001158","219011344069620",30.69,10.00,0,334.84,361.59,21.9,19.3,0.159,568484.4,568484.4,4112,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875840,1095737.00
10/07/2016 17:30,2,0.740,ACTIVE,213.96,345.96,59.970,1475875803,"201051344000576","219011344069620",30.16,10.30,0,334.24,363.69,22.6,19.9,0.159,576083.8,576083.8,4121,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875841,1095738.00
10/07/2016 17:30,2,0.648,ACTIVE,211.93,342.65,59.986,1475875803,"274151322000087","219011344069620",29.06,16.30,0,330.93,353.77,19.1,16.5,0.115,785221.0,785221.0,4134,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475875841,1095739.00
10/07/2016 17:45,2,0.568,ACTIVE,213.96,343.55,59.986,1475876703,"201051344000645","219011344069620",28.77,10.70,0,336.64,357.98,16.6,14.1,0.110,575551.0,575551.0,4118,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876704,1095740.00
10/07/2016 17:45,2,0.461,ACTIVE,211.93,340.85,59.981,1475876703,"274151322000085","219011344069620",29.12,12.30,0,333.03,350.47,13.6,11.2,0.084,812670.6,812670.6,4087,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876705,1095741.00
10/07/2016 17:45,2,0.566,ACTIVE,214.19,345.06,59.981,1475876703,"201051344000633","219011344069620",30.08,10.30,0,335.44,359.18,17.3,14.8,0.106,567231.7,567231.7,4116,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876706,1095742.00
10/07/2016 17:45,2,0.594,ACTIVE,213.51,343.85,59.938,1475876703,"201051344000469","219011344069620",29.08,9.30,0,333.63,357.38,17.5,14.9,0.106,569903.4,569903.4,4119,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876707,1095743.00
10/07/2016 17:45,2,0.609,ACTIVE,211.93,341.15,59.938,1475876703,"201051344000646","219011344069620",29.84,10.70,0,331.83,355.58,18.5,15.9,0.115,569895.1,569895.1,4107,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876708,1095744.00
10/07/2016 17:45,2,0.500,ACTIVE,211.48,339.34,59.965,1475876703,"274151322000052","219011344069620",28.80,13.30,0,332.73,350.77,14.6,12.2,0.088,836153.9,836153.9,4094,0,0,0,L,1151911521,0,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876709,1095745.00
10/07/2016 17:45,2,0.625,ACTIVE,212.61,341.75,59.954,1475876703,"201051344000585","219011344069620",29.82,10.70,0,333.03,355.28,18.9,16.3,0.128,580223.2,580223.2,4112,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876710,1095746.00
10/07/2016 17:45,2,0.604,ACTIVE,212.38,341.15,59.991,1475876703,"201051344001230","219011344069620",29.84,10.30,0,331.23,354.97,18.3,15.7,0.119,572735.8,572735.8,4117,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876711,1095747.00
10/07/2016 17:45,2,0.613,ACTIVE,212.83,341.75,59.922,1475876703,"201051344000582","219011344069620",29.74,10.00,0,332.73,356.18,18.5,15.9,0.119,565498.6,565498.6,4108,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876712,1095748.00
10/07/2016 17:45,2,0.625,ACTIVE,211.93,340.85,59.959,1475876703,"201051344000955","219011344069620",30.38,10.70,0,332.13,354.67,19.2,16.6,0.119,579711.6,579711.6,4107,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876713,1095749.00
10/07/2016 17:45,2,0.312,ACTIVE,211.93,410.28,59.959,1475876703,"274151322000094","219011344069620",38.68,14.70,0,336.34,447.25,12.3,10.0,0.062,689327.5,689327.5,4171,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876713,1095750.00
10/07/2016 17:45,2,0.600,ACTIVE,213.51,343.25,59.981,1475876703,"201051344000579","219011344069620",29.98,11.00,0,334.84,357.38,18.2,15.7,0.106,584480.1,584480.1,4106,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876714,1095751.00
10/07/2016 17:45,2,0.633,ACTIVE,212.16,340.55,60.028,1475876703,"201051344000890","219011344069620",30.36,11.00,0,332.13,355.88,19.5,16.9,0.124,576952.7,576952.7,4107,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876715,1095752.00
10/07/2016 17:45,2,0.615,ACTIVE,212.61,340.85,59.986,1475876703,"201051344000438","219011344069620",30.69,10.30,0,332.73,356.18,19.1,16.6,0.115,578392.1,578392.1,4110,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876716,1095753.00
10/07/2016 17:45,2,0.660,ACTIVE,212.61,341.75,59.954,1475876703,"201051344000417","219011344069620",29.50,11.00,0,332.43,355.58,19.8,17.1,0.128,569193.4,569193.4,4118,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876717,1095754.00
10/07/2016 17:45,2,0.479,ACTIVE,211.70,341.15,59.975,1475876703,"274151322000083","219011344069620",29.00,13.30,0,333.03,351.07,14.1,11.7,0.084,828501.8,828501.8,4098,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876718,1095755.00
10/07/2016 17:45,2,0.494,ACTIVE,212.38,341.75,59.959,1475876703,"274151322000076","219011344069620",30.26,13.00,0,333.33,351.97,15.2,12.7,0.088,884654.8,884654.8,4104,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876719,1095756.00
10/07/2016 17:45,2,0.572,ACTIVE,213.51,342.95,59.975,1475876703,"201051344000868","219011344069620",29.92,10.00,0,334.84,356.48,17.4,14.8,0.110,568644.1,568644.1,4112,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876720,1095757.00
10/07/2016 17:45,2,0.500,ACTIVE,211.70,341.45,59.965,1475876703,"274151322000095","219011344069620",29.14,13.00,0,333.03,350.77,14.8,12.3,0.088,875728.2,875728.2,4108,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876721,1095758.00
10/07/2016 17:45,2,0.564,ACTIVE,213.51,343.25,59.959,1475876703,"201051344000988","219011344069620",19.28,10.00,0,335.44,353.47,11.1,8.7,0.075,544158.3,544158.3,4102,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876722,1095759.00
10/07/2016 17:45,2,0.635,ACTIVE,212.38,340.25,60.007,1475876703,"201051344001025","219011344069620",29.82,10.00,0,333.63,355.58,19.2,16.6,0.128,578723.0,578723.0,4104,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876723,1095760.00
10/07/2016 17:45,2,0.580,ACTIVE,213.29,342.95,59.965,1475876703,"201051344000458","219011344069620",29.96,11.30,0,336.04,356.18,17.7,15.1,0.110,576099.9,576099.9,4117,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876724,1095761.00
10/07/2016 17:45,2,0.588,ACTIVE,214.19,344.45,59.975,1475876703,"201051344000853","219011344069620",29.10,10.00,0,336.94,357.98,17.4,14.8,0.115,575375.4,575375.4,4122,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876725,1095762.00
10/07/2016 17:45,2,0.623,ACTIVE,212.61,342.05,59.949,1475876703,"201051344000685","219011344069620",29.44,10.30,0,333.03,357.08,18.6,16.0,0.133,577542.9,577542.9,4116,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876726,1095763.00
10/07/2016 17:45,2,0.619,ACTIVE,212.61,341.75,59.944,1475876703,"201051344000917","219011344069620",29.84,11.30,0,331.83,355.88,18.8,16.2,0.124,574450.2,574450.2,4109,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876727,1095764.00
10/07/2016 17:45,2,0.617,ACTIVE,212.61,341.75,59.981,1475876703,"201051344001145","219011344069620",29.94,10.00,0,333.33,356.48,18.7,16.2,0.128,579711.0,579711.0,4115,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876728,1095765.00
10/07/2016 17:45,2,0.637,ACTIVE,212.38,341.75,60.002,1475876703,"201051344000651","219011344069620",30.08,9.70,0,333.63,356.18,19.5,16.9,0.128,572921.8,572921.8,4105,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876729,1095766.00
10/07/2016 17:45,2,0.459,ACTIVE,211.48,339.95,59.933,1475876703,"274151322000088","219011344069620",28.65,12.70,0,332.13,350.17,13.3,11.0,0.080,796993.8,796993.8,4088,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876729,1095767.00
10/07/2016 17:45,2,0.332,ACTIVE,212.38,419.90,59.959,1475876703,"274151322000068","219011344069620",39.62,15.50,0,337.54,450.26,13.3,11.0,0.066,689933.1,689933.1,4171,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876730,1095768.00
10/07/2016 17:45,2,0.621,ACTIVE,212.16,340.55,59.944,1475876703,"201051344001135","219011344069620",30.32,10.30,0,333.03,355.28,19.1,16.5,0.133,569046.6,569046.6,4102,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876731,1095769.00
10/07/2016 17:45,2,0.594,ACTIVE,213.06,342.95,59.965,1475876703,"201051344000594","219011344069620",30.04,11.00,0,333.03,357.08,18.1,15.5,0.115,580556.6,580556.6,4110,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876732,1095770.00
10/07/2016 17:45,2,0.635,ACTIVE,212.38,340.85,59.975,1475876703,"201051344001203","219011344069620",29.62,10.30,0,333.03,356.18,19.1,16.5,0.133,577312.0,577312.0,4112,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876733,1095771.00
10/07/2016 17:45,2,0.475,ACTIVE,211.70,339.34,59.965,1475876703,"274151322000054","219011344069620",29.22,12.70,0,332.13,350.77,14.1,11.7,0.088,813311.0,813311.0,4086,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876734,1095772.00
10/07/2016 17:45,2,0.586,ACTIVE,213.51,342.35,59.981,1475876703,"201051344000867","219011344069620",29.70,11.00,0,334.84,356.18,17.6,15.1,0.115,567728.9,567728.9,4116,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876735,1095773.00
10/07/2016 17:45,2,0.656,ACTIVE,212.16,341.45,59.965,1475876703,"201051344001093","219011344069620",30.04,11.00,0,332.73,355.58,20.0,17.3,0.133,573737.0,573737.0,4117,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876736,1095774.00
10/07/2016 17:45,2,0.531,ACTIVE,213.29,343.85,59.991,1475876703,"201051344000900","219011344069620",29.66,10.00,0,334.84,356.48,16.0,13.5,0.110,584619.8,584619.8,4121,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876737,1095775.00
10/07/2016 17:45,2,0.598,ACTIVE,213.51,342.95,59.965,1475876703,"201051344000648","219011344069620",29.62,9.70,0,335.14,357.08,17.9,15.4,0.115,573109.8,573109.8,4110,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876738,1095776.00
10/07/2016 17:45,2,0.584,ACTIVE,213.51,342.95,59.996,1475876703,"201051344000569","219011344069620",30.18,10.30,0,336.04,357.08,17.9,15.4,0.119,584528.4,584528.4,4111,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876739,1095777.00
10/07/2016 17:45,2,0.582,ACTIVE,213.74,343.55,59.959,1475876703,"201051344000983","219011344069620",29.84,10.30,0,334.84,356.48,17.6,15.1,0.119,577175.1,577175.1,4119,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876740,1095778.00
10/07/2016 17:45,2,0.572,ACTIVE,213.74,343.25,60.007,1475876703,"201051344001158","219011344069620",29.66,10.00,0,334.84,356.78,17.2,14.7,0.115,568488.8,568488.8,4113,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876741,1095779.00
10/07/2016 17:45,2,0.586,ACTIVE,213.96,344.76,59.944,1475876703,"201051344000576","219011344069620",30.22,10.00,0,336.34,357.68,18.0,15.4,0.115,576088.3,576088.3,4122,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876741,1095780.00
10/07/2016 17:45,2,0.488,ACTIVE,211.93,339.95,59.991,1475876703,"274151322000087","219011344069620",28.78,15.80,0,331.83,350.77,14.2,11.8,0.071,785224.6,785224.6,4135,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475876742,1095781.00
10/07/2016 18:00,2,0.582,ACTIVE,213.74,344.15,60.023,1475877603,"201051344000645","219011344069620",29.58,10.70,0,335.44,357.38,17.5,14.9,0.119,575554.8,575554.8,4119,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877605,1095782.00
10/07/2016 18:00,2,0.486,ACTIVE,211.70,340.55,60.018,1475877603,"274151322000085","219011344069620",28.90,12.30,0,332.73,349.56,14.2,11.8,0.084,812673.6,812673.6,4088,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877605,1095783.00
10/07/2016 18:00,2,0.596,ACTIVE,213.96,345.36,60.023,1475877603,"201051344000633","219011344069620",29.68,10.30,0,335.14,358.58,17.9,15.4,0.124,567235.7,567235.7,4117,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877606,1095784.00
10/07/2016 18:00,2,0.600,ACTIVE,213.51,343.85,60.034,1475877603,"201051344000469","219011344069620",30.08,9.30,0,334.54,356.78,18.3,15.8,0.119,569907.4,569907.4,4120,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877607,1095785.00
