ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 18:00,2,0.633,ACTIVE,212.38,341.75,60.034,1475877603,"201051344000646","219011344069620",29.96,10.70,0,331.23,354.67,19.2,16.7,0.128,569899.2,569899.2,4108,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877608,1095786.00
10/07/2016 18:00,2,0.520,ACTIVE,211.70,339.65,60.007,1475877603,"274151322000052","219011344069620",29.14,13.00,0,331.83,350.47,15.3,12.9,0.093,836157.2,836157.2,4095,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877609,1095787.00
10/07/2016 18:00,2,0.645,ACTIVE,212.83,342.65,60.028,1475877603,"201051344000585","219011344069620",30.22,10.70,0,332.73,355.58,19.7,17.1,0.133,580227.5,580227.5,4113,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877610,1095788.00
10/07/2016 18:00,2,0.635,ACTIVE,212.61,341.45,59.986,1475877603,"201051344001230","219011344069620",29.46,10.70,0,331.53,353.47,19.0,16.4,0.124,572739.9,572739.9,4118,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877611,1095789.00
10/07/2016 18:00,2,0.639,ACTIVE,213.06,342.65,60.028,1475877603,"201051344000582","219011344069620",29.92,10.00,0,333.03,355.28,19.4,16.8,0.133,565502.8,565502.8,4109,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877612,1095790.00
10/07/2016 18:00,2,0.656,ACTIVE,212.16,341.75,60.002,1475877603,"201051344000955","219011344069620",30.16,10.70,0,332.13,353.47,20.1,17.4,0.128,579715.9,579715.9,4108,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877613,1095791.00
10/07/2016 18:00,2,0.330,ACTIVE,211.70,413.59,60.018,1475877603,"274151322000094","219011344069620",39.08,14.30,0,335.74,435.23,13.1,10.8,0.075,689330.2,689330.2,4172,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877614,1095792.00
10/07/2016 18:00,2,0.633,ACTIVE,212.83,342.65,60.007,1475877603,"201051344000579","219011344069620",29.34,11.00,0,335.74,357.08,18.9,16.3,0.124,584484.2,584484.2,4107,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877615,1095793.00
10/07/2016 18:00,2,0.676,ACTIVE,212.16,341.75,60.023,1475877603,"201051344000890","219011344069620",29.82,11.00,0,331.83,354.67,20.4,17.7,0.137,576957.1,576957.1,4108,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877616,1095794.00
10/07/2016 18:00,2,0.648,ACTIVE,212.61,342.35,60.049,1475877603,"201051344000438","219011344069620",30.40,10.30,0,332.73,354.97,20.0,17.4,0.133,578396.3,578396.3,4111,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877616,1095795.00
10/07/2016 18:00,2,0.678,ACTIVE,212.61,342.65,60.023,1475877603,"201051344000417","219011344069620",29.92,11.00,0,332.73,354.67,20.6,18.0,0.133,569197.8,569197.8,4119,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877617,1095796.00
10/07/2016 18:00,2,0.504,ACTIVE,212.16,341.15,60.007,1475877603,"274151322000083","219011344069620",29.10,13.30,0,332.43,350.47,14.8,12.4,0.088,828504.9,828504.9,4099,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877618,1095797.00
10/07/2016 18:00,2,0.539,ACTIVE,212.38,343.55,59.991,1475877603,"274151322000076","219011344069620",29.50,12.70,0,334.24,351.97,16.1,13.7,0.097,884658.2,884658.2,4105,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877619,1095798.00
10/07/2016 18:00,2,0.602,ACTIVE,213.29,342.95,60.018,1475877603,"201051344000868","219011344069620",29.88,10.00,0,334.54,356.48,18.2,15.7,0.115,568647.9,568647.9,4113,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877620,1095799.00
10/07/2016 18:00,2,0.529,ACTIVE,211.93,340.85,59.996,1475877603,"274151322000095","219011344069620",29.38,12.70,0,331.53,351.07,15.8,13.3,0.093,875731.5,875731.5,4109,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877621,1095800.00
10/07/2016 18:00,2,0.600,ACTIVE,213.51,343.25,60.007,1475877603,"201051344000988","219011344069620",19.22,10.30,0,333.93,353.17,11.7,9.3,0.084,544160.6,544160.6,4103,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877622,1095801.00
10/07/2016 18:00,2,0.660,ACTIVE,212.61,341.15,60.023,1475877603,"201051344001025","219011344069620",29.98,10.30,0,332.43,354.67,20.1,17.5,0.137,578727.3,578727.3,4105,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877623,1095802.00
10/07/2016 18:00,2,0.604,ACTIVE,213.51,343.85,60.002,1475877603,"201051344000458","219011344069620",30.18,11.30,0,333.93,356.48,18.5,15.9,0.124,576103.8,576103.8,4118,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877624,1095803.00
10/07/2016 18:00,2,0.619,ACTIVE,213.96,345.96,60.012,1475877603,"201051344000853","219011344069620",29.12,10.30,0,336.34,357.98,18.3,15.7,0.124,575379.2,575379.2,4123,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877625,1095804.00
10/07/2016 18:00,2,0.645,ACTIVE,212.83,342.35,60.002,1475877603,"201051344000685","219011344069620",30.12,10.70,0,331.23,355.28,19.7,17.1,0.137,577547.0,577547.0,4117,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877626,1095805.00
10/07/2016 18:00,2,0.641,ACTIVE,212.83,342.65,60.023,1475877603,"201051344000917","219011344069620",30.26,11.30,0,332.43,355.28,19.7,17.1,0.137,574454.3,574454.3,4110,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877626,1095806.00
10/07/2016 18:00,2,0.645,ACTIVE,212.83,342.35,60.018,1475877603,"201051344001145","219011344069620",30.06,10.30,0,332.13,355.88,19.6,17.0,0.133,579715.0,579715.0,4116,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877627,1095807.00
10/07/2016 18:00,2,0.666,ACTIVE,212.83,342.35,60.023,1475877603,"201051344000651","219011344069620",30.30,9.70,0,332.43,355.28,20.5,17.8,0.137,572926.0,572926.0,4106,0,0,0,L,1122011218,0,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877628,1095808.00
10/07/2016 18:00,2,0.492,ACTIVE,211.48,339.65,59.970,1475877603,"274151322000088","219011344069620",28.29,12.30,0,332.13,348.96,14.1,11.7,0.075,796996.7,796996.7,4089,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877629,1095809.00
10/07/2016 18:00,2,0.363,ACTIVE,212.61,410.58,59.991,1475877603,"274151322000068","219011344069620",38.70,15.30,0,336.64,441.24,14.1,11.7,0.075,689936.0,689936.0,4172,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877630,1095810.00
10/07/2016 18:00,2,0.670,ACTIVE,212.38,340.85,60.012,1475877603,"201051344001135","219011344069620",29.68,10.30,0,332.43,354.07,20.2,17.6,0.137,569050.8,569050.8,4103,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877631,1095811.00
10/07/2016 18:00,2,0.635,ACTIVE,213.29,343.25,59.949,1475877603,"201051344000594","219011344069620",29.50,11.00,0,333.93,356.78,19.0,16.4,0.128,580560.6,580560.6,4111,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877632,1095812.00
10/07/2016 18:00,2,0.656,ACTIVE,213.06,342.05,60.018,1475877603,"201051344001203","219011344069620",30.22,10.70,0,332.13,355.88,20.1,17.4,0.141,577316.1,577316.1,4113,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877633,1095813.00
10/07/2016 18:00,2,0.518,ACTIVE,211.93,340.85,60.002,1475877603,"274151322000054","219011344069620",28.67,12.70,0,331.83,350.17,15.0,12.6,0.097,813314.0,813314.0,4087,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877634,1095814.00
10/07/2016 18:00,2,0.611,ACTIVE,213.74,343.25,60.002,1475877603,"201051344000867","219011344069620",30.16,11.00,0,334.54,356.48,18.7,16.2,0.124,567732.8,567732.8,4117,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877635,1095815.00
10/07/2016 18:00,2,0.688,ACTIVE,212.83,342.65,60.034,1475877603,"201051344001093","219011344069620",30.24,11.00,0,332.43,354.37,21.1,18.4,0.141,573741.3,573741.3,4118,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877636,1095816.00
10/07/2016 18:00,2,0.568,ACTIVE,213.51,343.85,59.996,1475877603,"201051344000900","219011344069620",30.02,10.00,0,334.54,357.08,17.3,14.8,0.128,584623.3,584623.3,4122,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877637,1095817.00
10/07/2016 18:00,2,0.635,ACTIVE,213.51,343.85,60.002,1475877603,"201051344000648","219011344069620",29.70,9.70,0,335.74,357.38,19.1,16.6,0.128,573113.8,573113.8,4111,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877638,1095818.00
10/07/2016 18:00,2,0.635,ACTIVE,213.74,344.15,60.002,1475877603,"201051344000569","219011344069620",29.92,10.70,0,334.54,356.48,19.3,16.7,0.128,584532.4,584532.4,4112,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877639,1095819.00
10/07/2016 18:00,2,0.625,ACTIVE,213.74,343.55,59.975,1475877603,"201051344000983","219011344069620",29.86,10.70,0,335.14,356.48,18.9,16.3,0.133,577179.0,577179.0,4120,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877640,1095820.00
10/07/2016 18:00,2,0.615,ACTIVE,213.74,344.15,59.991,1475877603,"201051344001158","219011344069620",29.60,10.00,0,334.84,357.38,18.4,15.9,0.133,568492.5,568492.5,4114,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877641,1095821.00
10/07/2016 18:00,2,0.635,ACTIVE,214.19,345.66,60.007,1475877603,"201051344000576","219011344069620",29.80,10.30,0,336.04,357.98,19.2,16.6,0.128,576092.2,576092.2,4123,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877642,1095822.00
10/07/2016 18:00,2,0.535,ACTIVE,212.16,339.65,60.002,1475877603,"274151322000087","219011344069620",28.53,15.50,0,331.83,350.17,15.4,13.0,0.080,785227.7,785227.7,4136,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475877643,1095823.00
10/07/2016 18:15,2,0.244,ACTIVE,213.96,341.15,59.959,1475878503,"201051344000645","219011344069620",28.13,10.70,0,318.00,354.37,7.0,4.8,0.027,575557.4,575557.4,4120,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878504,1095824.00
10/07/2016 18:15,2,0.158,ACTIVE,212.16,338.74,59.991,1475878503,"274151322000085","219011344069620",27.63,12.30,0,313.20,351.07,4.5,2.4,0.013,812675.5,812675.5,4089,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878505,1095825.00
10/07/2016 18:15,2,0.262,ACTIVE,213.96,342.05,59.991,1475878503,"201051344000633","219011344069620",28.43,10.30,0,322.21,357.08,7.6,5.4,0.022,567238.4,567238.4,4118,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878506,1095826.00
10/07/2016 18:15,2,0.275,ACTIVE,213.51,340.55,59.975,1475878503,"201051344000469","219011344069620",28.03,9.30,0,326.42,353.77,7.9,5.7,0.022,569910.2,569910.2,4121,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878507,1095827.00
10/07/2016 18:15,2,0.275,ACTIVE,212.61,338.14,59.981,1475878503,"201051344000646","219011344069620",28.39,10.70,0,319.81,354.37,7.9,5.7,0.027,569902.2,569902.2,4109,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878508,1095828.00
10/07/2016 18:15,2,0.186,ACTIVE,211.48,337.54,59.959,1475878503,"274151322000052","219011344069620",27.45,13.00,0,315.90,349.56,5.2,3.0,0.004,836159.3,836159.3,4096,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878509,1095829.00
10/07/2016 18:15,2,0.277,ACTIVE,213.06,339.04,59.970,1475878503,"201051344000585","219011344069620",28.55,10.70,0,323.11,355.28,8.1,5.9,0.027,580230.5,580230.5,4114,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878510,1095830.00
10/07/2016 18:15,2,0.268,ACTIVE,212.83,337.54,59.981,1475878503,"201051344001230","219011344069620",28.35,10.70,0,320.41,353.17,7.7,5.5,0.018,572742.7,572742.7,4119,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878511,1095831.00
10/07/2016 18:15,2,0.262,ACTIVE,213.06,338.74,59.970,1475878503,"201051344000582","219011344069620",29.06,10.30,0,320.71,355.58,7.8,5.6,0.022,565505.7,565505.7,4110,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878512,1095832.00
10/07/2016 18:15,2,0.291,ACTIVE,212.38,337.84,60.002,1475878503,"201051344000955","219011344069620",28.71,10.70,0,324.32,353.77,8.5,6.2,0.027,579718.9,579718.9,4109,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878512,1095833.00
10/07/2016 18:15,2,0.096,ACTIVE,212.16,338.44,59.986,1475878503,"274151322000094","219011344069620",30.08,13.70,0,335.74,440.64,2.9,0.9,0.013,689331.7,689331.7,4173,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878513,1095834.00
10/07/2016 18:15,2,0.285,ACTIVE,213.51,339.65,60.012,1475878503,"201051344000579","219011344069620",28.33,11.00,0,319.81,353.77,8.2,6.0,0.022,584487.1,584487.1,4108,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878514,1095835.00
10/07/2016 18:15,2,0.287,ACTIVE,212.83,338.14,60.002,1475878503,"201051344000890","219011344069620",28.86,11.00,0,325.82,355.28,8.4,6.2,0.022,576960.2,576960.2,4109,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878515,1095836.00
10/07/2016 18:15,2,0.275,ACTIVE,212.83,338.44,59.981,1475878503,"201051344000438","219011344069620",29.10,10.30,0,324.02,354.97,8.1,5.9,0.022,578399.3,578399.3,4112,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878516,1095837.00
10/07/2016 18:15,2,0.311,ACTIVE,213.06,338.44,59.986,1475878503,"201051344000417","219011344069620",28.55,11.00,0,319.51,355.58,9.0,6.8,0.022,569200.9,569200.9,4120,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878517,1095838.00
10/07/2016 18:15,2,0.154,ACTIVE,212.16,338.44,59.981,1475878503,"274151322000083","219011344069620",27.85,13.00,0,314.40,351.07,4.4,2.3,0.022,828506.8,828506.8,4100,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878518,1095839.00
10/07/2016 18:15,2,0.170,ACTIVE,212.61,338.74,59.970,1475878503,"274151322000076","219011344069620",27.79,12.70,0,321.91,349.86,4.8,2.7,0.018,884660.3,884660.3,4106,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878519,1095840.00
10/07/2016 18:15,2,0.248,ACTIVE,213.29,340.25,59.991,1475878503,"201051344000868","219011344069620",28.31,10.00,0,319.81,353.47,7.2,5.0,0.018,568650.5,568650.5,4114,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878520,1095841.00
10/07/2016 18:15,2,0.164,ACTIVE,211.93,338.14,59.986,1475878503,"274151322000095","219011344069620",26.76,12.30,0,318.61,350.77,4.4,2.4,0.018,875733.5,875733.5,4110,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878521,1095842.00
10/07/2016 18:15,2,0.225,ACTIVE,213.29,341.15,59.991,1475878503,"201051344000988","219011344069620",18.51,10.30,0,311.99,352.27,4.2,2.2,0.004,544162.1,544162.1,4104,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878522,1095843.00
10/07/2016 18:15,2,0.268,ACTIVE,212.61,337.54,59.975,1475878503,"201051344001025","219011344069620",28.55,10.00,0,319.51,354.97,7.7,5.5,0.027,578730.1,578730.1,4106,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878523,1095844.00
10/07/2016 18:15,2,0.256,ACTIVE,213.51,339.04,59.975,1475878503,"201051344000458","219011344069620",28.31,11.30,0,322.81,353.47,7.4,5.2,0.022,576106.5,576106.5,4119,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878523,1095845.00
10/07/2016 18:15,2,0.254,ACTIVE,214.19,341.15,59.975,1475878503,"201051344000853","219011344069620",27.31,10.30,0,326.12,355.58,7.1,4.9,0.022,575381.9,575381.9,4124,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878524,1095846.00
10/07/2016 18:15,2,0.256,ACTIVE,213.29,339.65,59.996,1475878503,"201051344000685","219011344069620",28.43,10.70,0,319.51,356.48,7.5,5.3,0.018,577549.8,577549.8,4118,0,0,0,L,1122011218,0,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878525,1095847.00
10/07/2016 18:15,2,0.262,ACTIVE,212.83,338.44,59.959,1475878503,"201051344000917","219011344069620",28.13,11.30,0,317.70,355.28,7.5,5.3,0.022,574457.1,574457.1,4111,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878526,1095848.00
10/07/2016 18:15,2,0.248,ACTIVE,213.06,339.04,59.986,1475878503,"201051344001145","219011344069620",28.45,10.30,0,322.51,356.18,7.2,5.0,0.022,579717.8,579717.8,4117,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878527,1095849.00
10/07/2016 18:15,2,0.275,ACTIVE,213.06,338.74,59.959,1475878503,"201051344000651","219011344069620",28.65,9.70,0,320.41,356.78,8.1,5.8,0.027,572929.0,572929.0,4107,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878528,1095850.00
10/07/2016 18:15,2,0.143,ACTIVE,211.70,337.24,59.981,1475878503,"274151322000088","219011344069620",25.66,12.70,0,312.59,349.26,3.7,1.7,0.018,796998.4,796998.4,4090,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878529,1095851.00
10/07/2016 18:15,2,0.111,ACTIVE,212.83,338.74,59.959,1475878503,"274151322000068","219011344069620",30.22,14.70,0,336.34,437.93,3.4,1.4,0.013,689937.6,689937.6,4173,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878530,1095852.00
10/07/2016 18:15,2,0.262,ACTIVE,212.61,336.94,59.996,1475878503,"201051344001135","219011344069620",28.41,10.30,0,324.02,354.07,7.6,5.4,0.022,569053.6,569053.6,4104,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878531,1095853.00
10/07/2016 18:15,2,0.258,ACTIVE,213.29,340.55,59.975,1475878503,"201051344000594","219011344069620",28.55,11.00,0,326.42,353.77,7.5,5.3,0.013,580563.3,580563.3,4112,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878532,1095854.00
10/07/2016 18:15,2,0.262,ACTIVE,212.83,337.84,59.954,1475878503,"201051344001203","219011344069620",28.27,10.70,0,321.01,355.58,7.5,5.4,0.027,577318.9,577318.9,4114,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878532,1095855.00
10/07/2016 18:15,2,0.152,ACTIVE,211.93,338.14,59.965,1475878503,"274151322000054","219011344069620",27.04,12.70,0,315.90,349.26,4.2,2.1,0.013,813315.8,813315.8,4088,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878533,1095856.00
10/07/2016 18:15,2,0.246,ACTIVE,213.96,339.95,59.981,1475878503,"201051344000867","219011344069620",28.25,11.00,0,321.61,353.17,7.1,4.9,0.018,567735.4,567735.4,4118,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878534,1095857.00
10/07/2016 18:15,2,0.291,ACTIVE,212.61,338.44,59.959,1475878503,"201051344001093","219011344069620",28.73,11.00,0,321.31,355.28,8.5,6.2,0.022,573744.3,573744.3,4119,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878535,1095858.00
10/07/2016 18:15,2,0.189,ACTIVE,213.29,340.85,59.954,1475878503,"201051344000900","219011344069620",27.91,10.00,0,319.81,353.47,5.4,3.3,0.022,584625.5,584625.5,4123,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878536,1095859.00
10/07/2016 18:15,2,0.264,ACTIVE,213.74,340.85,60.023,1475878503,"201051344000648","219011344069620",28.27,9.70,0,325.52,354.07,7.6,5.4,0.022,573116.4,573116.4,4112,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878537,1095860.00
10/07/2016 18:15,2,0.252,ACTIVE,213.51,340.25,59.959,1475878503,"201051344000569","219011344069620",28.37,10.70,0,324.62,354.07,7.3,5.1,0.022,584535.0,584535.0,4113,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878538,1095861.00
10/07/2016 18:15,2,0.252,ACTIVE,213.51,339.95,59.949,1475878503,"201051344000983","219011344069620",27.97,10.70,0,324.62,353.77,7.2,5.0,0.018,577181.6,577181.6,4121,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878539,1095862.00
10/07/2016 18:15,2,0.234,ACTIVE,213.74,340.55,59.991,1475878503,"201051344001158","219011344069620",28.03,10.00,0,318.91,354.07,6.7,4.5,0.018,568495.0,568495.0,4115,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878540,1095863.00
10/07/2016 18:15,2,0.266,ACTIVE,213.96,341.75,59.959,1475878503,"201051344000576","219011344069620",27.55,10.00,0,323.41,354.67,7.4,5.2,0.018,576094.8,576094.8,4124,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878541,1095864.00
10/07/2016 18:15,2,0.160,ACTIVE,212.38,339.65,59.959,1475878503,"274151322000087","219011344069620",26.46,15.30,0,311.99,349.26,4.3,2.2,0.000,785229.5,785229.5,4137,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475878542,1095865.00
10/07/2016 18:30,2,0.328,ACTIVE,214.41,341.75,59.949,1475879404,"201051344000645","219011344069620",28.77,10.70,0,336.34,346.26,9.6,7.3,0.044,575559.0,575559.0,4121,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879405,1095866.00
10/07/2016 18:30,2,0.248,ACTIVE,212.38,339.34,59.959,1475879404,"274151322000085","219011344069620",27.47,12.30,0,336.04,343.25,6.9,4.8,0.031,812676.4,812676.4,4090,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879406,1095867.00
10/07/2016 18:30,2,0.334,ACTIVE,214.64,343.55,59.965,1475879404,"201051344000633","219011344069620",29.58,10.30,0,334.24,347.76,10.0,7.7,0.044,567240.0,567240.0,4119,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879407,1095868.00
10/07/2016 18:30,2,0.357,ACTIVE,214.19,341.75,59.975,1475879404,"201051344000469","219011344069620",28.75,9.30,0,334.24,346.26,10.4,8.1,0.044,569912.0,569912.0,4122,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879408,1095869.00
10/07/2016 18:30,2,0.359,ACTIVE,212.83,339.95,59.970,1475879404,"201051344000646","219011344069620",29.38,10.70,0,332.13,344.76,10.8,8.5,0.044,569904.0,569904.0,4110,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879409,1095870.00
10/07/2016 18:30,2,0.273,ACTIVE,212.38,339.65,59.991,1475879404,"274151322000052","219011344069620",27.69,13.00,0,334.54,343.85,7.7,5.5,0.040,836160.4,836160.4,4097,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879409,1095871.00
10/07/2016 18:30,2,0.367,ACTIVE,213.51,340.55,59.986,1475879404,"201051344000585","219011344069620",29.40,10.70,0,332.43,345.66,10.9,8.6,0.049,580232.4,580232.4,4115,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879410,1095872.00
10/07/2016 18:30,2,0.357,ACTIVE,213.06,339.34,59.949,1475879404,"201051344001230","219011344069620",28.82,10.70,0,331.53,343.85,10.4,8.2,0.049,572744.5,572744.5,4120,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879411,1095873.00
10/07/2016 18:30,2,0.373,ACTIVE,213.74,340.55,59.986,1475879404,"201051344000582","219011344069620",28.29,10.00,0,333.33,345.66,10.7,8.4,0.053,565507.6,565507.6,4111,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879412,1095874.00
10/07/2016 18:30,2,0.385,ACTIVE,212.83,339.34,59.954,1475879404,"201051344000955","219011344069620",28.75,10.70,0,332.13,344.45,11.3,8.9,0.053,579720.9,579720.9,4110,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879413,1095875.00
10/07/2016 18:30,2,0.158,ACTIVE,212.38,353.47,59.975,1475879404,"274151322000094","219011344069620",32.84,13.00,0,336.04,367.90,5.2,3.1,0.031,689332.2,689332.2,4174,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879414,1095876.00
10/07/2016 18:30,2,0.361,ACTIVE,213.96,341.15,59.970,1475879404,"201051344000579","219011344069620",29.46,11.00,0,334.54,346.26,10.8,8.5,0.044,584489.0,584489.0,4109,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879415,1095877.00
10/07/2016 18:30,2,0.381,ACTIVE,213.06,339.65,59.970,1475879404,"201051344000890","219011344069620",29.42,11.00,0,332.73,345.06,11.4,9.1,0.053,576962.2,576962.2,4110,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879416,1095878.00
10/07/2016 18:30,2,0.369,ACTIVE,213.29,340.55,59.975,1475879404,"201051344000438","219011344069620",29.54,10.30,0,333.03,346.26,11.1,8.8,0.049,578401.3,578401.3,4113,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879417,1095879.00
10/07/2016 18:30,2,0.395,ACTIVE,213.51,340.25,59.981,1475879404,"201051344000417","219011344069620",29.40,11.00,0,332.13,344.76,11.8,9.4,0.053,569203.1,569203.1,4121,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879418,1095880.00
10/07/2016 18:30,2,0.248,ACTIVE,212.38,339.34,59.954,1475879404,"274151322000083","219011344069620",27.79,13.00,0,335.14,343.55,7.0,4.8,0.035,828507.7,828507.7,4101,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879419,1095881.00
10/07/2016 18:30,2,0.260,ACTIVE,213.06,340.85,59.954,1475879404,"274151322000076","219011344069620",28.51,12.70,0,336.64,343.85,7.5,5.3,0.035,884661.4,884661.4,4107,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879420,1095882.00
10/07/2016 18:30,2,0.332,ACTIVE,213.96,341.15,59.965,1475879404,"201051344000868","219011344069620",29.04,10.00,0,334.54,345.96,9.8,7.6,0.049,568652.2,568652.2,4115,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879421,1095883.00
10/07/2016 18:30,2,0.254,ACTIVE,212.61,339.34,59.928,1475879404,"274151322000095","219011344069620",27.83,12.00,0,335.44,343.25,7.2,5.0,0.040,875734.5,875734.5,4111,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879422,1095884.00
10/07/2016 18:30,2,0.332,ALERT,213.96,342.35,59.949,1475879404,"201051344000988","219011344069620",18.51,10.30,0,299.67,346.56,6.2,4.1,0.027,544162.9,544162.9,4105,0,0,0,L,1122011218,0,121.78,122.68,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879424,1095885.00
10/07/2016 18:30,2,0.357,ACTIVE,213.06,338.44,59.970,1475879404,"201051344001025","219011344069620",29.36,10.00,0,332.43,344.45,10.7,8.4,0.049,578732.0,578732.0,4107,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879425,1095886.00
10/07/2016 18:30,2,0.340,ACTIVE,213.96,341.15,59.975,1475879404,"201051344000458","219011344069620",29.08,11.30,0,334.24,345.66,10.1,7.8,0.044,576108.2,576108.2,4120,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879426,1095887.00
10/07/2016 18:30,2,0.334,ACTIVE,214.41,342.65,59.933,1475879404,"201051344000853","219011344069620",28.90,10.30,0,336.34,347.46,9.8,7.6,0.044,575383.5,575383.5,4125,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879426,1095888.00
10/07/2016 18:30,2,0.348,ACTIVE,213.51,340.85,59.965,1475879404,"201051344000685","219011344069620",29.16,10.70,0,333.93,345.36,10.3,8.0,0.049,577551.6,577551.6,4119,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879427,1095889.00
10/07/2016 18:30,2,0.344,ACTIVE,213.29,340.25,59.949,1475879404,"201051344000917","219011344069620",29.32,11.30,0,331.53,345.06,10.2,8.0,0.044,574458.9,574458.9,4112,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879428,1095890.00
10/07/2016 18:30,2,0.340,ACTIVE,213.51,340.25,59.975,1475879404,"201051344001145","219011344069620",29.34,10.00,0,333.33,345.66,10.1,7.8,0.049,579719.5,579719.5,4118,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879429,1095891.00
10/07/2016 18:30,2,0.363,ACTIVE,213.29,340.25,59.938,1475879404,"201051344000651","219011344069620",29.26,9.70,0,332.73,345.66,10.9,8.6,0.049,572930.9,572930.9,4108,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879430,1095892.00
10/07/2016 18:30,2,0.229,ACTIVE,211.93,338.44,59.965,1475879404,"274151322000088","219011344069620",26.54,12.30,0,334.84,343.25,6.2,4.0,0.027,796999.2,796999.2,4091,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879431,1095893.00
10/07/2016 18:30,2,0.172,ACTIVE,213.06,359.48,59.933,1475879404,"274151322000068","219011344069620",33.48,14.00,0,336.64,377.82,5.8,3.7,0.022,689938.4,689938.4,4174,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879432,1095894.00
10/07/2016 18:30,2,0.354,ACTIVE,213.06,338.44,59.981,1475879404,"201051344001135","219011344069620",29.08,10.30,0,332.13,344.15,10.4,8.2,0.049,569055.4,569055.4,4105,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879433,1095895.00
10/07/2016 18:30,2,0.338,ACTIVE,213.74,341.75,59.944,1475879404,"201051344000594","219011344069620",29.48,11.00,0,334.54,345.96,10.1,7.8,0.049,580565.0,580565.0,4113,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879434,1095896.00
10/07/2016 18:30,2,0.365,ACTIVE,213.29,339.04,59.954,1475879404,"201051344001203","219011344069620",27.79,10.70,0,333.33,346.26,10.3,8.0,0.057,577320.8,577320.8,4115,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879435,1095897.00
10/07/2016 18:30,2,0.240,ACTIVE,212.38,338.74,59.965,1475879404,"274151322000054","219011344069620",27.37,12.70,0,334.84,343.25,6.7,4.5,0.022,813316.8,813316.8,4089,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879436,1095898.00
10/07/2016 18:30,2,0.332,ACTIVE,214.41,341.15,59.975,1475879404,"201051344000867","219011344069620",28.69,11.00,0,334.84,346.26,9.7,7.5,0.044,567737.0,567737.0,4119,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879436,1095899.00
10/07/2016 18:30,2,0.395,ACTIVE,213.06,340.25,59.959,1475879404,"201051344001093","219011344069620",27.85,11.00,0,331.53,345.66,11.2,8.9,0.049,573746.4,573746.4,4120,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879437,1095900.00
10/07/2016 18:30,2,0.279,ACTIVE,213.96,342.05,59.975,1475879404,"201051344000900","219011344069620",28.09,10.00,0,334.84,345.66,8.0,5.8,0.044,584626.8,584626.8,4124,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879438,1095901.00
10/07/2016 18:30,2,0.336,ACTIVE,214.19,342.05,59.975,1475879404,"201051344000648","219011344069620",29.22,9.70,0,335.74,347.46,10.0,7.7,0.044,573118.2,573118.2,4113,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879439,1095902.00
10/07/2016 18:30,2,0.330,ACTIVE,213.51,340.85,59.949,1475879404,"201051344000569","219011344069620",29.32,10.70,0,334.84,346.56,9.8,7.6,0.040,584536.7,584536.7,4114,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879440,1095903.00
10/07/2016 18:30,2,0.326,ACTIVE,213.74,340.85,59.959,1475879404,"201051344000983","219011344069620",29.40,10.70,0,334.54,345.36,9.8,7.5,0.044,577183.3,577183.3,4122,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879441,1095904.00
10/07/2016 18:30,2,0.322,ACTIVE,213.74,340.85,59.975,1475879404,"201051344001158","219011344069620",28.09,10.00,0,334.54,345.96,9.2,7.0,0.044,568496.5,568496.5,4116,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879442,1095905.00
10/07/2016 18:30,2,0.330,ACTIVE,213.96,342.05,59.944,1475879404,"201051344000576","219011344069620",29.48,10.00,0,334.84,347.46,9.9,7.6,0.040,576096.6,576096.6,4125,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879443,1095906.00
10/07/2016 18:30,2,0.244,ACTIVE,212.61,340.55,59.949,1475879404,"274151322000087","219011344069620",27.39,15.30,0,325.52,349.26,6.8,4.6,0.027,785230.5,785230.5,4138,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475879444,1095907.00
10/07/2016 18:45,2,0.326,ACTIVE,214.87,342.95,60.002,1475880303,"201051344000645","219011344069620",28.43,10.70,0,336.34,347.76,9.4,7.2,0.049,575560.6,575560.6,4122,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880304,1095908.00
10/07/2016 18:45,2,0.248,ACTIVE,212.61,341.15,59.996,1475880303,"274151322000085","219011344069620",27.17,12.30,0,336.04,344.15,6.8,4.6,0.031,812677.5,812677.5,4091,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880305,1095909.00
10/07/2016 18:45,2,0.342,ACTIVE,214.87,344.45,60.002,1475880303,"201051344000633","219011344069620",28.47,10.30,0,335.14,349.86,9.9,7.6,0.053,567241.9,567241.9,4120,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880306,1095910.00
10/07/2016 18:45,2,0.350,ACTIVE,213.96,342.05,59.986,1475880303,"201051344000469","219011344069620",28.84,9.30,0,334.84,347.76,10.2,8.0,0.049,569913.9,569913.9,4123,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880307,1095911.00
10/07/2016 18:45,2,0.352,ACTIVE,213.06,339.65,59.986,1475880303,"201051344000646","219011344069620",28.96,10.30,0,333.33,345.66,10.4,8.1,0.044,569906.0,569906.0,4111,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880308,1095912.00
10/07/2016 18:45,2,0.270,ACTIVE,212.16,339.95,59.970,1475880303,"274151322000052","219011344069620",27.65,13.00,0,334.84,344.45,7.5,5.3,0.040,836161.6,836161.6,4098,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880309,1095913.00
10/07/2016 18:45,2,0.361,ACTIVE,213.29,340.25,59.991,1475880303,"201051344000585","219011344069620",29.16,10.70,0,333.03,346.26,10.7,8.4,0.049,580234.4,580234.4,4116,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880310,1095914.00
10/07/2016 18:45,2,0.340,ACTIVE,213.29,339.34,59.996,1475880303,"201051344001230","219011344069620",29.04,10.30,0,332.43,345.66,10.0,7.8,0.044,572746.4,572746.4,4121,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880310,1095915.00
10/07/2016 18:45,2,0.357,ACTIVE,213.51,340.55,59.991,1475880303,"201051344000582","219011344069620",28.49,10.00,0,334.84,346.26,10.4,8.1,0.040,565509.5,565509.5,4112,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880311,1095916.00
10/07/2016 18:45,2,0.367,ACTIVE,212.83,339.04,59.965,1475880303,"201051344000955","219011344069620",29.14,10.70,0,333.33,345.36,10.9,8.6,0.044,579723.0,579723.0,4111,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880312,1095917.00
10/07/2016 18:45,2,0.156,ACTIVE,212.83,351.37,59.986,1475880303,"274151322000094","219011344069620",32.54,12.70,0,336.04,394.95,5.2,3.1,0.027,689332.9,689332.9,4175,0,0,0,L,1151911521,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880313,1095918.00
10/07/2016 18:45,2,0.361,ACTIVE,214.41,342.65,59.975,1475880303,"201051344000579","219011344069620",28.94,10.70,0,336.94,347.76,10.6,8.3,0.049,584491.0,584491.0,4110,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880314,1095919.00
10/07/2016 18:45,2,0.373,ACTIVE,213.06,339.04,60.002,1475880303,"201051344000890","219011344069620",28.98,10.70,0,333.03,346.26,11.0,8.7,0.044,576964.3,576964.3,4111,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880315,1095920.00
10/07/2016 18:45,2,0.350,ACTIVE,213.29,340.55,60.012,1475880303,"201051344000438","219011344069620",29.74,10.30,0,333.03,346.56,10.6,8.3,0.049,578403.3,578403.3,4114,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880316,1095921.00
10/07/2016 18:45,2,0.383,ACTIVE,213.51,339.34,59.991,1475880303,"201051344000417","219011344069620",29.24,11.00,0,334.24,346.26,11.4,9.1,0.049,569205.3,569205.3,4122,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880317,1095922.00
10/07/2016 18:45,2,0.248,ACTIVE,212.61,338.44,59.991,1475880303,"274151322000083","219011344069620",27.45,13.00,0,335.14,344.15,6.9,4.8,0.035,828508.8,828508.8,4102,0,0,0,L,1151911521,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880318,1095923.00
10/07/2016 18:45,2,0.256,ACTIVE,213.29,340.85,59.996,1475880303,"274151322000076","219011344069620",28.43,12.30,0,336.64,345.06,7.4,5.2,0.040,884662.6,884662.6,4108,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880319,1095924.00
10/07/2016 18:45,2,0.326,ACTIVE,214.41,342.95,59.975,1475880303,"201051344000868","219011344069620",29.14,10.00,0,334.84,348.06,9.7,7.4,0.040,568654.0,568654.0,4116,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880320,1095925.00
10/07/2016 18:45,2,0.254,ACTIVE,212.38,339.65,59.996,1475880303,"274151322000095","219011344069620",27.65,12.30,0,335.74,344.15,7.1,4.9,0.035,875735.6,875735.6,4112,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880321,1095926.00
10/07/2016 18:45,2,0.318,ACTIVE,213.74,342.35,59.986,1475880303,"201051344000988","219011344069620",18.69,10.30,0,333.33,350.17,6.0,3.9,0.022,544163.8,544163.8,4107,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880322,1095927.00
10/07/2016 18:45,2,0.348,ACTIVE,213.06,338.74,59.970,1475880303,"201051344001025","219011344069620",29.34,10.00,0,332.73,345.96,10.4,8.1,0.044,578734.0,578734.0,4108,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880323,1095928.00
10/07/2016 18:45,2,0.332,ACTIVE,214.19,341.75,59.981,1475880303,"201051344000458","219011344069620",29.04,11.30,0,335.44,346.86,9.8,7.6,0.044,576110.0,576110.0,4121,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880323,1095929.00
