ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 18:45,2,0.326,ACTIVE,214.87,343.85,60.002,1475880303,"201051344000853","219011344069620",28.90,10.00,0,337.54,348.36,9.6,7.4,0.040,575385.3,575385.3,4126,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880324,1095930.00
10/07/2016 18:45,2,0.332,ACTIVE,213.51,341.15,60.044,1475880303,"201051344000685","219011344069620",29.44,10.70,0,333.63,347.46,10.0,7.7,0.049,577553.5,577553.5,4120,0,0,0,L,1122011218,0,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880325,1095931.00
10/07/2016 18:45,2,0.344,ACTIVE,213.29,340.25,59.981,1475880303,"201051344000917","219011344069620",28.29,11.30,0,332.73,347.16,9.9,7.6,0.049,574460.7,574460.7,4113,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880326,1095932.00
10/07/2016 18:45,2,0.330,ACTIVE,213.51,339.95,59.996,1475880303,"201051344001145","219011344069620",29.16,10.30,0,334.84,347.16,9.8,7.5,0.044,579721.3,579721.3,4119,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880327,1095933.00
10/07/2016 18:45,2,0.352,ACTIVE,213.51,340.25,59.965,1475880303,"201051344000651","219011344069620",29.38,9.70,0,334.54,345.66,10.5,8.2,0.049,572932.9,572932.9,4109,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880328,1095934.00
10/07/2016 18:45,2,0.223,ACTIVE,212.16,339.34,59.986,1475880303,"274151322000088","219011344069620",26.98,12.30,0,334.84,343.55,6.1,3.9,0.027,797000.1,797000.1,4092,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880329,1095935.00
10/07/2016 18:45,2,0.172,ACTIVE,213.29,358.58,60.028,1475880303,"274151322000068","219011344069620",33.38,13.70,0,336.94,404.57,5.8,3.7,0.031,689939.2,689939.2,4175,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880330,1095936.00
10/07/2016 18:45,2,0.344,ACTIVE,213.06,338.74,60.002,1475880303,"201051344001135","219011344069620",29.16,10.00,0,332.73,345.06,10.2,7.9,0.044,569057.4,569057.4,4106,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880331,1095937.00
10/07/2016 18:45,2,0.338,ACTIVE,213.96,342.05,59.991,1475880303,"201051344000594","219011344069620",29.06,11.00,0,334.54,347.16,9.9,7.7,0.040,580566.9,580566.9,4114,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880332,1095938.00
10/07/2016 18:45,2,0.342,ACTIVE,213.29,339.04,59.938,1475880303,"201051344001203","219011344069620",28.96,10.30,0,334.84,346.56,10.1,7.8,0.044,577322.6,577322.6,4116,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880332,1095939.00
10/07/2016 18:45,2,0.238,ACTIVE,212.38,338.74,59.986,1475880303,"274151322000054","219011344069620",27.67,12.70,0,334.84,344.45,6.7,4.5,0.022,813317.8,813317.8,4090,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880333,1095940.00
10/07/2016 18:45,2,0.326,ACTIVE,214.64,342.05,59.986,1475880303,"201051344000867","219011344069620",28.77,11.00,0,335.14,347.16,9.6,7.3,0.044,567738.8,567738.8,4120,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880334,1095941.00
10/07/2016 18:45,2,0.369,ACTIVE,213.29,339.95,60.012,1475880303,"201051344001093","219011344069620",29.30,11.00,0,333.63,345.66,11.0,8.7,0.044,573748.5,573748.5,4121,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880335,1095942.00
10/07/2016 18:45,2,0.268,ACTIVE,214.19,342.95,59.986,1475880303,"201051344000900","219011344069620",28.90,10.00,0,335.44,347.46,7.9,5.7,0.040,584628.1,584628.1,4125,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880336,1095943.00
10/07/2016 18:45,2,0.346,ACTIVE,214.64,342.35,59.981,1475880303,"201051344000648","219011344069620",28.49,9.70,0,336.34,348.06,10.0,7.8,0.044,573120.1,573120.1,4114,0,0,0,L,1122011218,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880337,1095944.00
10/07/2016 18:45,2,0.330,ACTIVE,214.41,342.35,59.986,1475880303,"201051344000569","219011344069620",29.20,10.30,0,335.44,347.46,9.8,7.5,0.035,584538.5,584538.5,4115,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880338,1095945.00
10/07/2016 18:45,2,0.324,ACTIVE,214.41,341.45,59.991,1475880303,"201051344000983","219011344069620",29.60,10.30,0,334.84,346.56,9.8,7.5,0.044,577185.0,577185.0,4123,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880339,1095946.00
10/07/2016 18:45,2,0.314,ACTIVE,214.64,342.05,59.991,1475880303,"201051344001158","219011344069620",28.77,10.00,0,334.84,347.16,9.2,7.0,0.049,568498.2,568498.2,4117,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880340,1095947.00
10/07/2016 18:45,2,0.334,ACTIVE,214.87,343.25,59.996,1475880303,"201051344000576","219011344069620",29.32,10.00,0,336.04,348.36,10.0,7.7,0.035,576098.4,576098.4,4126,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880341,1095948.00
10/07/2016 18:45,2,0.246,ACTIVE,212.61,340.25,59.996,1475880303,"274151322000087","219011344069620",27.23,15.00,0,335.44,345.06,6.8,4.7,0.018,785231.6,785231.6,4139,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475880342,1095949.00
10/07/2016 19:00,2,0.178,ACTIVE,214.87,334.54,59.991,1475881204,"201051344000645","219011344069620",24.71,10.70,0,333.33,348.36,4.5,2.4,0.000,575561.8,575561.8,4123,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881205,1095950.00
10/07/2016 19:00,2,0.084,ACTIVE,212.61,319.81,59.981,1475881204,"274151322000085","219011344069620",25.35,12.00,0,318.91,343.85,2.2,0.2,0.000,812678.0,812678.0,4092,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881206,1095951.00
10/07/2016 19:00,2,0.184,ACTIVE,214.87,329.13,59.970,1475881204,"201051344000633","219011344069620",25.64,10.30,0,325.52,349.56,4.8,2.7,0.000,567243.1,567243.1,4121,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881207,1095952.00
10/07/2016 19:00,2,0.209,ACTIVE,214.41,338.44,59.981,1475881204,"201051344000469","219011344069620",24.69,9.30,0,334.84,347.76,5.2,3.1,0.000,569915.2,569915.2,4124,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881208,1095953.00
10/07/2016 19:00,2,0.205,ACTIVE,212.61,338.14,60.012,1475881204,"201051344000646","219011344069620",24.75,10.30,0,332.43,346.56,5.2,3.1,0.000,569907.3,569907.3,4112,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881208,1095954.00
10/07/2016 19:00,2,0.109,ACTIVE,212.61,322.51,59.986,1475881204,"274151322000052","219011344069620",25.25,12.70,0,319.51,344.15,2.8,0.8,0.000,836162.3,836162.3,4099,0,0,0,L,1151911521,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881209,1095955.00
10/07/2016 19:00,2,0.193,ACTIVE,213.29,338.74,60.012,1475881204,"201051344000585","219011344069620",25.07,10.30,0,333.33,346.26,5.0,2.9,0.000,580235.7,580235.7,4117,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881210,1095956.00
10/07/2016 19:00,2,0.195,ACTIVE,212.83,333.03,59.954,1475881204,"201051344001230","219011344069620",22.68,10.30,0,331.23,344.45,4.5,2.5,0.000,572747.6,572747.6,4122,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881211,1095957.00
10/07/2016 19:00,2,0.195,ACTIVE,213.51,338.74,59.991,1475881204,"201051344000582","219011344069620",25.45,9.70,0,334.54,345.06,5.1,3.0,0.000,565510.8,565510.8,4113,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881212,1095958.00
10/07/2016 19:00,2,0.221,ACTIVE,212.38,338.44,59.975,1475881204,"201051344000955","219011344069620",24.47,10.70,0,332.43,344.76,5.5,3.4,0.000,579724.5,579724.5,4112,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881213,1095959.00
10/07/2016 19:00,2,0.039,ALERT,212.61,322.51,59.938,1475881204,"274151322000094","219011344069620",23.18,12.00,0,299.37,402.16,0.9,0.0,0.000,689333.1,689333.1,4176,0,0,0,L,1151911521,0,121.55,123.14,0002,8,0,0,0,0,0,0,33,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881215,1095960.00
10/07/2016 19:00,2,0.227,ACTIVE,214.19,328.52,59.965,1475881204,"201051344000579","219011344069620",23.38,10.70,0,327.92,348.36,5.4,3.3,0.000,584492.4,584492.4,4111,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881216,1095961.00
10/07/2016 19:00,2,0.188,ACTIVE,212.83,337.54,59.981,1475881204,"201051344000890","219011344069620",27.43,10.70,0,333.33,346.26,5.3,3.2,0.004,576965.7,576965.7,4112,0,0,0,L,1122011218,0,122.91,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881217,1095962.00
10/07/2016 19:00,2,0.193,ACTIVE,213.06,338.74,59.981,1475881204,"201051344000438","219011344069620",26.40,10.30,0,334.54,345.96,5.2,3.1,0.000,578404.6,578404.6,4115,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881217,1095963.00
10/07/2016 19:00,2,0.242,ACTIVE,213.06,336.04,59.981,1475881204,"201051344000417","219011344069620",23.95,10.70,0,332.73,345.96,5.9,3.8,0.000,569206.8,569206.8,4123,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881219,1095964.00
10/07/2016 19:00,2,0.086,ACTIVE,212.61,312.59,59.949,1475881204,"274151322000083","219011344069620",24.45,12.70,0,311.39,343.85,2.1,0.2,0.000,828509.4,828509.4,4103,0,0,0,L,1151911521,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881220,1095965.00
10/07/2016 19:00,2,0.088,ACTIVE,213.29,330.33,59.959,1475881204,"274151322000076","219011344069620",26.20,12.30,0,329.13,343.85,2.3,0.3,0.000,884663.2,884663.2,4109,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881221,1095966.00
10/07/2016 19:00,2,0.176,ACTIVE,214.19,332.43,59.949,1475881204,"201051344000868","219011344069620",24.51,10.00,0,330.63,348.06,4.4,2.3,0.000,568655.1,568655.1,4117,0,0,0,L,1122011218,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881221,1095967.00
10/07/2016 19:00,2,0.078,ACTIVE,212.83,322.81,59.991,1475881204,"274151322000095","219011344069620",25.72,12.00,0,321.61,343.25,2.1,0.1,0.000,875736.2,875736.2,4113,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881222,1095968.00
10/07/2016 19:00,2,0.143,ALERT,213.96,305.68,59.959,1475881204,"201051344000988","219011344069620",18.37,10.00,0,301.17,348.36,2.7,0.6,0.000,544164.3,544164.3,4108,0,0,0,L,1122011218,0,121.78,122.91,0002,7,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881224,1095969.00
10/07/2016 19:00,2,0.180,ACTIVE,212.61,337.54,59.949,1475881204,"201051344001025","219011344069620",25.29,10.00,0,333.33,345.36,4.6,2.5,0.000,578735.2,578735.2,4109,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881225,1095970.00
10/07/2016 19:00,2,0.174,ACTIVE,214.19,328.82,60.002,1475881204,"201051344000458","219011344069620",26.06,11.30,0,327.62,348.66,4.6,2.5,0.000,576111.3,576111.3,4122,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881226,1095971.00
10/07/2016 19:00,2,0.166,ACTIVE,214.87,331.83,59.975,1475881204,"201051344000853","219011344069620",24.89,10.00,0,330.03,349.26,4.2,2.1,0.000,575386.4,575386.4,4127,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881227,1095972.00
10/07/2016 19:00,2,0.189,ACTIVE,213.51,324.92,59.954,1475881204,"201051344000685","219011344069620",22.68,10.30,0,322.51,346.56,4.4,2.3,0.000,577554.7,577554.7,4121,0,0,0,L,1122011218,0,123.59,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881228,1095973.00
10/07/2016 19:00,2,0.189,ACTIVE,213.29,325.22,59.975,1475881204,"201051344000917","219011344069620",22.80,11.30,0,321.01,345.96,4.4,2.3,0.000,574461.9,574461.9,4114,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881229,1095974.00
10/07/2016 19:00,2,0.154,ACTIVE,213.29,339.04,59.975,1475881204,"201051344001145","219011344069620",26.76,10.00,0,333.93,347.16,4.2,2.1,0.000,579722.5,579722.5,4120,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881230,1095975.00
10/07/2016 19:00,2,0.215,ACTIVE,213.06,326.12,59.986,1475881204,"201051344000651","219011344069620",22.98,9.30,0,324.02,345.96,5.1,3.0,0.000,572934.2,572934.2,4110,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881231,1095976.00
10/07/2016 19:00,2,0.066,ALERT,212.16,300.57,59.959,1475881204,"274151322000088","219011344069620",23.95,12.00,0,299.67,343.25,1.6,0.0,0.000,797000.4,797000.4,4093,0,0,0,L,1151911521,0,122.01,122.68,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881232,1095977.00
10/07/2016 19:00,2,0.008,ALERT,213.06,300.27,59.965,1475881204,"274151322000068","219011344069620",41.45,13.00,0,299.07,402.46,0.0,0.0,0.000,689939.5,689939.5,4176,0,0,0,L,1151911521,0,122.01,123.36,0002,11,0,0,0,0,0,0,40,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881234,1095978.00
10/07/2016 19:00,2,0.170,ACTIVE,212.61,337.24,59.949,1475881204,"201051344001135","219011344069620",26.66,10.00,0,333.03,344.76,4.6,2.5,0.000,569058.6,569058.6,4107,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881235,1095979.00
10/07/2016 19:00,2,0.176,ACTIVE,213.96,336.34,59.965,1475881204,"201051344000594","219011344069620",25.86,10.70,0,333.63,347.16,4.6,2.5,0.000,580568.1,580568.1,4115,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881236,1095980.00
10/07/2016 19:00,2,0.189,ACTIVE,213.06,323.72,59.959,1475881204,"201051344001203","219011344069620",23.14,10.30,0,323.11,346.26,4.5,2.4,0.000,577323.8,577323.8,4117,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881237,1095981.00
10/07/2016 19:00,2,0.080,ALERT,212.16,301.77,59.991,1475881204,"274151322000054","219011344069620",24.07,12.30,0,299.97,343.25,1.9,0.0,0.000,813318.3,813318.3,4091,0,0,0,L,1151911521,0,121.78,122.46,0002,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881239,1095982.00
10/07/2016 19:00,2,0.168,ACTIVE,214.64,316.80,59.975,1475881204,"201051344000867","219011344069620",24.73,11.00,0,315.60,348.06,4.2,2.2,0.000,567739.9,567739.9,4121,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881240,1095983.00
10/07/2016 19:00,2,0.229,ACTIVE,213.06,315.00,59.970,1475881204,"201051344001093","219011344069620",22.24,10.70,0,312.29,345.36,5.2,3.1,0.000,573749.9,573749.9,4122,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881241,1095984.00
10/07/2016 19:00,2,0.109,ALERT,213.96,324.62,59.959,1475881204,"201051344000900","219011344069620",25.37,10.00,0,303.58,348.36,2.8,0.8,0.000,584628.8,584628.8,4126,0,0,0,L,1122011218,0,122.23,122.68,0002,6,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881243,1095985.00
10/07/2016 19:00,2,0.176,ACTIVE,214.41,329.13,59.986,1475881204,"201051344000648","219011344069620",26.10,9.70,0,327.32,348.36,4.7,2.6,0.000,573121.3,573121.3,4115,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881243,1095986.00
10/07/2016 19:00,2,0.168,ACTIVE,214.41,329.73,59.965,1475881204,"201051344000569","219011344069620",26.02,10.30,0,327.92,348.96,4.5,2.4,0.000,584539.7,584539.7,4116,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881244,1095987.00
10/07/2016 19:00,2,0.172,ACTIVE,214.41,317.70,60.028,1475881204,"201051344000983","219011344069620",24.51,10.30,0,315.90,347.76,4.3,2.2,0.000,577186.2,577186.2,4124,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881245,1095988.00
10/07/2016 19:00,2,0.158,ALERT,214.19,330.33,59.975,1475881204,"201051344001158","219011344069620",24.55,9.70,0,302.98,348.36,4.0,1.9,0.000,568499.3,568499.3,4118,0,0,0,L,1122011218,0,121.78,122.68,0002,9,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881247,1095989.00
10/07/2016 19:00,2,0.178,ALERT,214.64,308.99,59.991,1475881204,"201051344000576","219011344069620",23.87,10.00,0,303.88,348.36,4.3,2.2,0.000,576099.6,576099.6,4127,0,0,0,L,1122011218,0,122.23,122.91,0002,6,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881249,1095990.00
10/07/2016 19:00,2,0.088,ALERT,212.61,299.97,59.970,1475881204,"274151322000087","219011344069620",23.30,13.70,0,298.47,343.85,2.1,0.1,0.000,785232.0,785232.0,4140,0,0,0,L,1151911521,0,121.78,123.14,0002,11,0,0,0,0,0,0,52,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475881251,1095991.00
10/07/2016 19:15,2,0.053,ALERT,212.83,301.17,59.975,1475882103,"201051344000645","219011344069620",29.12,9.70,0,298.17,341.15,1.6,0.0,0.000,575561.9,575561.9,4124,0,0,0,L,1122011218,0,121.55,122.01,0100,6,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1475882105,1095992.00
10/07/2016 19:15,2,0.020,ALERT,210.80,298.17,59.975,1475882103,"274151322000085","219011344069620",27.85,10.70,0,296.06,321.01,0.0,0.0,0.000,812678.0,812678.0,4093,0,0,0,L,1151911521,0,121.33,121.78,0100,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1475882107,1095993.00
10/07/2016 19:15,2,0.074,ALERT,212.83,300.57,59.981,1475882103,"201051344000633","219011344069620",28.92,9.30,0,296.36,341.45,2.2,0.2,0.000,567243.3,567243.3,4122,0,0,0,L,1122011218,0,121.55,122.01,0100,9,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1475882109,1095994.00
10/07/2016 19:15,2,0.088,ALERT,212.61,301.17,59.975,1475882103,"201051344000469","219011344069620",28.57,8.50,0,297.26,341.15,2.6,0.6,0.000,569915.5,569915.5,4125,0,0,0,L,1122011218,0,120.65,122.23,0100,6,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1475882110,1095995.00
10/07/2016 19:15,2,0.064,ALERT,211.25,298.77,59.933,1475882103,"201051344000646","219011344069620",28.82,9.30,0,296.06,339.34,1.9,0.0,0.000,569907.5,569907.5,4113,0,0,0,L,1122011218,0,121.78,120.65,0100,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1475882112,1095996.00
10/07/2016 19:15,2,0.041,ALERT,210.57,298.77,59.959,1475882103,"274151322000052","219011344069620",27.93,11.00,0,295.76,325.22,0.0,0.0,0.000,836162.4,836162.4,4100,0,0,0,L,1151911521,0,120.42,122.23,0100,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1475882114,1095997.00
10/07/2016 19:15,2,0.074,ALERT,211.70,299.37,59.986,1475882103,"201051344000585","219011344069620",29.12,9.70,0,296.36,339.95,2.2,0.2,0.000,580236.0,580236.0,4118,0,0,0,L,1122011218,0,121.33,121.33,0100,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1475882116,1095998.00
10/07/2016 19:15,2,0.072,ALERT,211.48,299.37,59.965,1475882103,"201051344001230","219011344069620",28.75,9.30,0,296.96,338.74,2.1,0.2,0.000,572747.8,572747.8,4123,0,0,0,L,1122011218,0,121.78,120.65,0100,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1475882117,1095999.00
10/07/2016 19:15,2,0.074,ALERT,211.93,299.67,59.981,1475882103,"201051344000582","219011344069620",28.96,9.00,0,297.57,339.95,2.2,0.2,0.000,565511.1,565511.1,4114,0,0,0,L,1122011218,0,121.78,121.33,0100,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1475882119,1096000.00
10/07/2016 19:15,2,0.090,ALERT,211.25,299.07,59.917,1475882103,"201051344000955","219011344069620",29.08,9.70,0,296.66,338.74,2.7,0.7,0.000,579724.8,579724.8,4113,0,0,0,L,1122011218,0,121.10,120.88,0100,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1475882121,1096001.00
10/07/2016 19:15,2,0.000,ALERT,210.80,297.57,59.975,1475882103,"274151322000094","219011344069620",0.00,10.30,0,296.06,396.45,0.0,0.0,0.000,689333.1,689333.1,4178,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,82,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475882123,1096002.00
10/07/2016 19:15,2,0.094,ALERT,212.38,301.47,59.981,1475882103,"201051344000579","219011344069620",29.16,9.70,0,298.77,340.55,2.8,0.8,0.000,584492.8,584492.8,4112,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1475882125,1096003.00
10/07/2016 19:15,2,0.104,ALERT,211.25,299.37,59.959,1475882103,"201051344000890","219011344069620",29.24,10.00,0,297.26,339.65,3.1,1.1,0.000,576966.0,576966.0,4113,0,0,0,L,1122011218,0,121.55,120.42,0100,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1475882126,1096004.00
10/07/2016 19:15,2,0.090,ALERT,211.70,299.07,59.975,1475882103,"201051344000438","219011344069620",29.14,9.30,0,296.66,339.65,2.7,0.7,0.000,578404.9,578404.9,4116,0,0,0,L,1122011218,0,121.78,120.88,0100,8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1475882128,1096005.00
10/07/2016 19:15,2,0.125,ALERT,211.70,298.47,59.986,1475882103,"201051344000417","219011344069620",28.82,9.70,0,296.06,339.04,3.7,1.6,0.000,569207.3,569207.3,4124,0,0,0,L,1122011218,0,121.33,120.88,0100,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1475882130,1096006.00
10/07/2016 19:15,2,0.020,ALERT,210.80,298.47,59.975,1475882103,"274151322000083","219011344069620",27.65,11.00,0,296.66,313.80,0.0,0.0,0.000,828509.4,828509.4,4104,0,0,0,L,1151911521,0,120.88,122.23,0100,7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1475882132,1096007.00
10/07/2016 19:15,2,0.018,ALERT,211.48,298.17,59.975,1475882103,"274151322000076","219011344069620",28.55,10.70,0,296.36,339.95,0.0,0.0,0.000,884663.2,884663.2,4110,0,0,0,L,1151911521,0,121.33,122.46,0100,9,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1475882134,1096008.00
10/07/2016 19:15,2,0.072,ALERT,211.93,301.17,59.965,1475882103,"201051344000868","219011344069620",28.57,9.00,0,298.77,341.45,2.1,0.1,0.000,568655.3,568655.3,4118,0,0,0,L,1122011218,0,121.10,121.78,0100,7,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1475882136,1096009.00
10/07/2016 19:15,2,0.010,ALERT,210.80,299.37,59.970,1475882103,"274151322000095","219011344069620",27.85,10.30,0,297.57,324.02,0.0,0.0,0.000,875736.2,875736.2,4114,0,0,0,L,1151911521,0,121.33,121.78,0100,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1475882137,1096010.00
10/07/2016 19:15,2,0.064,ALERT,211.93,300.27,60.007,1475882103,"201051344000988","219011344069620",19.30,9.30,0,295.46,306.88,1.2,0.0,0.000,544164.3,544164.3,4110,0,0,0,L,1122011218,0,120.88,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1475882139,1096011.00
10/07/2016 19:15,2,0.072,ALERT,211.48,298.17,59.991,1475882103,"201051344001025","219011344069620",29.14,9.00,0,296.36,339.34,2.2,0.2,0.000,578735.4,578735.4,4110,0,0,0,L,1122011218,0,121.33,121.10,0100,6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1475882141,1096012.00
10/07/2016 19:15,2,0.084,ALERT,212.38,301.17,60.028,1475882103,"201051344000458","219011344069620",28.57,10.30,0,298.17,341.15,2.5,0.5,0.000,576111.5,576111.5,4123,0,0,0,L,1122011218,0,121.33,122.01,0100,7,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1475882143,1096013.00
10/07/2016 19:15,2,0.062,ALERT,212.83,300.87,59.986,1475882103,"201051344000853","219011344069620",29.06,9.00,0,298.17,343.25,1.9,0.0,0.000,575386.5,575386.5,4128,0,0,0,L,1122011218,0,121.55,122.01,0100,9,0,0,0,0,0,0,2,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1475882145,1096014.00
10/07/2016 19:15,2,0.059,ALERT,211.93,299.07,59.965,1475882103,"201051344000685","219011344069620",28.84,9.30,0,296.66,339.04,1.7,0.0,0.000,577554.8,577554.8,4122,0,0,0,L,1122011218,0,122.46,120.88,0100,7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1475882147,1096015.00
10/07/2016 19:15,2,0.066,ALERT,211.70,298.47,59.965,1475882103,"201051344000917","219011344069620",28.69,10.30,0,295.46,338.14,1.9,0.0,0.000,574462.1,574462.1,4115,0,0,0,L,1122011218,0,121.55,121.33,0100,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1475882149,1096016.00
10/07/2016 19:15,2,0.062,ALERT,211.70,299.37,59.991,1475882103,"201051344001145","219011344069620",29.04,9.30,0,296.96,339.95,1.9,0.0,0.000,579722.6,579722.6,4121,0,0,0,L,1122011218,0,121.55,120.88,0100,8,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1475882151,1096017.00
10/07/2016 19:15,2,0.082,ALERT,211.70,298.47,59.975,1475882103,"201051344000651","219011344069620",28.78,8.50,0,296.36,339.34,2.4,0.4,0.000,572934.6,572934.6,4111,0,0,0,L,1122011218,0,122.01,120.88,0100,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1475882153,1096018.00
10/07/2016 19:15,2,0.008,ALERT,210.35,298.17,59.986,1475882103,"274151322000088","219011344069620",25.96,10.70,0,296.06,302.68,0.0,0.0,0.000,797000.4,797000.4,4095,0,0,0,L,1151911521,0,121.33,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1475882154,1096019.00
10/07/2016 19:15,2,0.000,ALERT,211.48,297.26,59.986,1475882103,"274151322000068","219011344069620",0.00,11.30,0,295.76,396.75,0.0,0.0,0.000,689939.5,689939.5,4178,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,77,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475882156,1096020.00
10/07/2016 19:15,2,0.076,ALERT,211.25,299.07,59.996,1475882103,"201051344001135","219011344069620",29.14,9.30,0,296.96,339.04,2.3,0.3,0.000,569058.8,569058.8,4108,0,0,0,L,1122011218,0,121.33,120.88,0100,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1475882158,1096021.00
10/07/2016 19:15,2,0.080,ALERT,212.38,301.77,60.007,1475882103,"201051344000594","219011344069620",29.04,9.70,0,297.87,340.85,2.4,0.4,0.000,580568.3,580568.3,4116,0,0,0,L,1122011218,0,121.10,121.55,0100,6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1475882160,1096022.00
10/07/2016 19:15,2,0.066,ALERT,211.70,298.77,59.975,1475882103,"201051344001203","219011344069620",28.57,9.30,0,296.66,340.25,2.0,0.0,0.000,577324.0,577324.0,4118,0,0,0,L,1122011218,0,122.01,120.65,0100,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1475882162,1096023.00
10/07/2016 19:15,2,0.016,ALERT,210.80,298.47,59.965,1475882103,"274151322000054","219011344069620",27.47,11.00,0,296.36,303.28,0.0,0.0,0.000,813318.3,813318.3,4093,0,0,0,L,1151911521,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1475882163,1096024.00
10/07/2016 19:15,2,0.074,ALERT,212.83,300.87,59.991,1475882103,"201051344000867","219011344069620",28.21,9.70,0,297.87,324.92,2.1,0.1,0.000,567740.1,567740.1,4122,0,0,0,L,1122011218,0,121.55,121.78,0100,7,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1475882165,1096025.00
10/07/2016 19:15,2,0.117,ALERT,211.48,298.77,59.996,1475882103,"201051344001093","219011344069620",28.41,10.00,0,296.66,338.14,3.4,1.4,0.000,573750.3,573750.3,4123,0,0,0,L,1122011218,0,121.55,120.88,0100,9,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1475882167,1096026.00
10/07/2016 19:15,2,0.020,ALERT,212.38,301.17,59.981,1475882103,"201051344000900","219011344069620",28.37,9.00,0,297.87,325.82,0.6,0.0,0.000,584628.9,584628.9,4128,0,0,0,L,1122011218,0,121.33,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1475882169,1096027.00
10/07/2016 19:15,2,0.084,ALERT,212.83,300.57,60.007,1475882103,"201051344000648","219011344069620",28.69,8.50,0,297.57,337.84,2.5,0.4,0.000,573121.6,573121.6,4116,0,0,0,L,1122011218,0,120.88,122.23,0100,6,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1475882171,1096028.00
10/07/2016 19:15,2,0.082,ALERT,212.61,301.77,59.996,1475882103,"201051344000569","219011344069620",28.92,9.70,0,298.77,336.34,2.4,0.4,0.000,584539.9,584539.9,4117,0,0,0,L,1122011218,0,120.88,122.01,0100,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1475882172,1096029.00
10/07/2016 19:15,2,0.078,ALERT,212.61,301.47,59.949,1475882103,"201051344000983","219011344069620",28.59,9.30,0,298.47,326.72,2.3,0.3,0.000,577186.4,577186.4,4125,0,0,0,L,1122011218,0,121.33,121.55,0100,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1475882174,1096030.00
10/07/2016 19:15,2,0.057,ALERT,212.61,300.87,59.975,1475882103,"201051344001158","219011344069620",28.55,8.50,0,297.57,330.33,1.6,0.0,0.000,568499.4,568499.4,4120,0,0,0,L,1122011218,0,121.10,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1475882176,1096031.00
10/07/2016 19:15,2,0.086,ALERT,213.06,301.47,59.981,1475882103,"201051344000576","219011344069620",27.85,9.00,0,298.17,308.99,2.5,0.4,0.000,576099.9,576099.9,4129,0,0,0,L,1122011218,0,121.33,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1475882178,1096032.00
10/07/2016 19:15,2,0.029,ALERT,211.25,297.87,59.933,1475882103,"274151322000087","219011344069620",26.36,12.00,0,295.46,302.07,0.0,0.0,0.000,785232.0,785232.0,4142,0,0,0,L,1151911521,0,121.10,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1475882180,1096033.00
10/07/2016 19:30,2,0.000,ALERT,212.16,299.97,60.039,1475883003,"201051344000645","219011344069620",0.00,9.30,0,297.26,302.98,0.0,0.0,0.000,575561.9,575561.9,4126,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1475883005,1096034.00
10/07/2016 19:30,2,0.000,ALERT,210.57,297.57,59.965,1475883003,"274151322000085","219011344069620",0.00,10.00,0,294.86,299.97,0.0,0.0,0.000,812678.0,812678.0,4095,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1475883007,1096035.00
10/07/2016 19:30,2,0.000,ALERT,212.38,299.67,59.996,1475883003,"201051344000633","219011344069620",0.00,8.50,0,295.76,302.68,0.0,0.0,0.000,567243.3,567243.3,4124,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1475883009,1096036.00
10/07/2016 19:30,2,0.000,ALERT,211.93,299.97,60.012,1475883003,"201051344000469","219011344069620",0.00,7.70,0,296.36,302.68,0.0,0.0,0.000,569915.6,569915.6,4127,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1475883010,1096037.00
10/07/2016 19:30,2,0.000,ALERT,210.57,298.47,59.949,1475883003,"201051344000646","219011344069620",0.00,8.50,0,294.26,300.57,0.0,0.0,0.000,569907.5,569907.5,4115,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1475883012,1096038.00
10/07/2016 19:30,2,0.000,ALERT,210.35,298.17,59.986,1475883003,"274151322000052","219011344069620",0.00,10.30,0,294.56,300.57,0.0,0.0,0.000,836162.4,836162.4,4102,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1475883014,1096039.00
10/07/2016 19:30,2,0.000,ALERT,211.03,299.07,59.944,1475883003,"201051344000585","219011344069620",0.00,9.00,0,294.56,300.57,0.0,0.0,0.000,580236.0,580236.0,4120,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1475883016,1096040.00
10/07/2016 19:30,2,0.000,ALERT,210.80,299.07,59.949,1475883003,"201051344001230","219011344069620",0.00,9.00,0,295.16,300.87,0.0,0.0,0.000,572747.8,572747.8,4125,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1475883018,1096041.00
10/07/2016 19:30,2,0.000,ALERT,211.48,299.67,59.991,1475883003,"201051344000582","219011344069620",0.00,8.00,0,295.46,301.17,0.0,0.0,0.000,565511.1,565511.1,4116,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1475883019,1096042.00
10/07/2016 19:30,2,0.000,ALERT,210.57,298.77,59.970,1475883003,"201051344000955","219011344069620",0.00,9.00,0,294.86,300.57,0.0,0.0,0.000,579724.8,579724.8,4115,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1475883021,1096043.00
10/07/2016 19:30,2,0.000,ALERT,210.80,296.96,59.986,1475883003,"274151322000094","219011344069620",0.00,9.70,0,294.26,299.07,0.0,0.0,0.000,689333.1,689333.1,4180,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883023,1096044.00
10/07/2016 19:30,2,0.000,ALERT,211.93,300.57,59.907,1475883003,"201051344000579","219011344069620",0.00,9.00,0,298.17,303.58,0.0,0.0,0.000,584492.8,584492.8,4114,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1475883025,1096045.00
10/07/2016 19:30,2,0.000,ALERT,210.80,299.07,59.949,1475883003,"201051344000890","219011344069620",0.00,9.30,0,295.46,301.77,0.0,0.0,0.000,576966.2,576966.2,4115,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1475883026,1096046.00
10/07/2016 19:30,2,0.000,ALERT,211.03,298.77,59.949,1475883003,"201051344000438","219011344069620",0.00,8.50,0,295.16,301.47,0.0,0.0,0.000,578405.0,578405.0,4118,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1475883028,1096047.00
10/07/2016 19:30,2,0.000,ALERT,211.03,298.17,59.944,1475883003,"201051344000417","219011344069620",0.00,9.30,0,294.26,299.97,0.0,0.0,0.000,569207.4,569207.4,4126,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1475883030,1096048.00
10/07/2016 19:30,2,0.000,ALERT,210.57,298.17,60.012,1475883003,"274151322000083","219011344069620",0.00,10.00,0,294.86,300.57,0.0,0.0,0.000,828509.4,828509.4,4106,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1475883032,1096049.00
10/07/2016 19:30,2,0.000,ALERT,211.25,297.87,59.965,1475883003,"274151322000076","219011344069620",0.00,10.00,0,294.56,300.27,0.0,0.0,0.000,884663.2,884663.2,4112,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1475883034,1096050.00
10/07/2016 19:30,2,0.000,ALERT,211.93,300.87,59.922,1475883003,"201051344000868","219011344069620",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,568655.3,568655.3,4120,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1475883036,1096051.00
10/07/2016 19:30,2,0.000,ALERT,210.57,298.17,59.954,1475883003,"274151322000095","219011344069620",0.00,9.70,0,295.76,300.87,0.0,0.0,0.000,875736.2,875736.2,4116,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1475883038,1096052.00
10/07/2016 19:30,2,0.000,ALERT,211.70,299.67,59.944,1475883003,"201051344000988","219011344069620",0.00,9.00,0,295.16,302.37,0.0,0.0,0.000,544164.3,544164.3,4112,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1475883039,1096053.00
10/07/2016 19:30,2,0.000,ALERT,210.80,297.87,59.944,1475883003,"201051344001025","219011344069620",0.00,8.50,0,294.26,301.17,0.0,0.0,0.000,578735.4,578735.4,4112,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1475883041,1096054.00
10/07/2016 19:30,2,0.000,ALERT,211.70,299.97,59.975,1475883003,"201051344000458","219011344069620",0.00,9.70,0,297.57,303.28,0.0,0.0,0.000,576111.5,576111.5,4125,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1475883043,1096055.00
10/07/2016 19:30,2,0.000,ALERT,212.38,299.67,59.981,1475883003,"201051344000853","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,575386.5,575386.5,4130,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1475883045,1096056.00
10/07/2016 19:30,2,0.000,ALERT,211.03,298.47,60.007,1475883003,"201051344000685","219011344069620",0.00,9.00,0,294.86,300.57,0.0,0.0,0.000,577554.8,577554.8,4124,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1475883046,1096057.00
10/07/2016 19:30,2,0.000,ALERT,211.03,297.87,59.981,1475883003,"201051344000917","219011344069620",0.00,9.70,0,293.66,300.27,0.0,0.0,0.000,574462.1,574462.1,4117,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1475883048,1096058.00
10/07/2016 19:30,2,0.000,ALERT,211.25,299.07,59.944,1475883003,"201051344001145","219011344069620",0.00,8.50,0,295.16,301.47,0.0,0.0,0.000,579722.6,579722.6,4123,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1475883050,1096059.00
10/07/2016 19:30,2,0.000,ALERT,211.03,297.87,59.975,1475883003,"201051344000651","219011344069620",0.00,7.70,0,294.26,300.27,0.0,0.0,0.000,572934.6,572934.6,4113,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1475883052,1096060.00
10/07/2016 19:30,2,0.000,ALERT,210.12,297.26,59.954,1475883003,"274151322000088","219011344069620",0.00,10.00,0,294.56,299.67,0.0,0.0,0.000,797000.4,797000.4,4097,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1475883054,1096061.00
10/07/2016 19:30,2,0.000,ALERT,211.25,296.66,59.981,1475883003,"274151322000068","219011344069620",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,689939.5,689939.5,4180,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883055,1096062.00
10/07/2016 19:30,2,0.000,ALERT,210.35,298.47,59.991,1475883003,"201051344001135","219011344069620",0.00,8.50,0,295.16,301.17,0.0,0.0,0.000,569058.8,569058.8,4110,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1475883057,1096063.00
10/07/2016 19:30,2,0.000,ALERT,211.48,300.57,59.944,1475883003,"201051344000594","219011344069620",0.00,9.00,0,296.96,303.58,0.0,0.0,0.000,580568.4,580568.4,4118,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1475883059,1096064.00
10/07/2016 19:30,2,0.000,ALERT,210.80,298.17,59.949,1475883003,"201051344001203","219011344069620",0.00,9.00,0,294.86,302.07,0.0,0.0,0.000,577324.0,577324.0,4120,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1475883061,1096065.00
10/07/2016 19:30,2,0.000,ALERT,210.57,297.57,59.970,1475883003,"274151322000054","219011344069620",0.00,10.30,0,294.56,300.57,0.0,0.0,0.000,813318.3,813318.3,4095,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1475883063,1096066.00
10/07/2016 19:30,2,0.000,ALERT,212.16,299.67,59.986,1475883003,"201051344000867","219011344069620",0.00,9.30,0,297.26,302.98,0.0,0.0,0.000,567740.1,567740.1,4124,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1475883064,1096067.00
10/07/2016 19:30,2,0.000,ALERT,210.80,298.47,59.986,1475883003,"201051344001093","219011344069620",0.00,9.30,0,294.86,300.57,0.0,0.0,0.000,573750.5,573750.5,4125,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1475883066,1096068.00
10/07/2016 19:30,2,0.000,ALERT,211.48,299.67,59.944,1475883003,"201051344000900","219011344069620",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,584628.9,584628.9,4130,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1475883068,1096069.00
10/07/2016 19:30,2,0.000,ALERT,211.93,299.07,59.970,1475883003,"201051344000648","219011344069620",0.00,8.00,0,296.96,302.68,0.0,0.0,0.000,573121.6,573121.6,4118,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1475883070,1096070.00
10/07/2016 19:30,2,0.000,ALERT,211.70,300.27,59.938,1475883003,"201051344000569","219011344069620",0.00,9.00,0,298.17,303.88,0.0,0.0,0.000,584539.9,584539.9,4119,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1475883072,1096071.00
10/07/2016 19:30,2,0.000,ALERT,211.93,300.27,59.975,1475883003,"201051344000983","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,577186.4,577186.4,4127,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1475883073,1096072.00
10/07/2016 19:30,2,0.000,ALERT,211.93,299.37,59.996,1475883003,"201051344001158","219011344069620",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,568499.4,568499.4,4122,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1475883075,1096073.00
