ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 19:30,2,0.000,ALERT,212.16,299.97,59.954,1475883003,"201051344000576","219011344069620",0.00,8.50,0,297.57,303.28,0.0,0.0,0.000,576099.9,576099.9,4131,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1475883077,1096074.00
10/07/2016 19:30,2,0.000,ALERT,210.80,296.66,59.928,1475883003,"274151322000087","219011344069620",0.00,11.00,0,293.96,299.37,0.0,0.0,0.000,785232.0,785232.0,4144,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1475883079,1096075.00
10/07/2016 19:45,2,0.000,ALERT,212.83,300.87,59.975,1475883903,"201051344000645","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,575561.9,575561.9,4128,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883905,1096076.00
10/07/2016 19:45,2,0.000,ALERT,211.48,298.47,59.991,1475883903,"274151322000085","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,812678.0,812678.0,4097,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883907,1096077.00
10/07/2016 19:45,2,0.000,ALERT,212.83,300.87,59.981,1475883903,"201051344000633","219011344069620",0.00,8.00,0,295.76,301.77,0.0,0.0,0.000,567243.3,567243.3,4126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883909,1096078.00
10/07/2016 19:45,2,0.000,ALERT,212.38,301.17,59.949,1475883903,"201051344000469","219011344069620",0.00,7.70,0,296.36,302.07,0.0,0.0,0.000,569915.6,569915.6,4129,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883911,1096079.00
10/07/2016 19:45,2,0.000,ALERT,211.25,299.07,59.986,1475883903,"201051344000646","219011344069620",0.00,8.50,0,295.76,300.27,0.0,0.0,0.000,569907.5,569907.5,4117,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883912,1096080.00
10/07/2016 19:45,2,0.000,ALERT,211.03,298.17,59.965,1475883903,"274151322000052","219011344069620",0.00,9.70,0,295.76,300.57,0.0,0.0,0.000,836162.4,836162.4,4104,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883914,1096081.00
10/07/2016 19:45,2,0.000,ALERT,211.70,299.37,59.991,1475883903,"201051344000585","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,580236.0,580236.0,4122,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883916,1096082.00
10/07/2016 19:45,2,0.000,ALERT,211.48,299.37,59.991,1475883903,"201051344001230","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,572747.8,572747.8,4127,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883918,1096083.00
10/07/2016 19:45,2,0.000,ALERT,211.93,299.97,60.018,1475883903,"201051344000582","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,565511.1,565511.1,4118,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883920,1096084.00
10/07/2016 19:45,2,0.000,ALERT,211.25,299.07,59.986,1475883903,"201051344000955","219011344069620",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,579724.8,579724.8,4117,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883921,1096085.00
10/07/2016 19:45,2,0.000,ALERT,211.25,298.17,59.981,1475883903,"274151322000094","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,689333.1,689333.1,4182,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883923,1096086.00
10/07/2016 19:45,2,0.000,ALERT,212.38,301.77,59.986,1475883903,"201051344000579","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,584492.8,584492.8,4116,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883925,1096087.00
10/07/2016 19:45,2,0.000,ALERT,211.25,299.67,59.991,1475883903,"201051344000890","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,576966.2,576966.2,4117,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883927,1096088.00
10/07/2016 19:45,2,0.000,ALERT,211.48,299.07,59.991,1475883903,"201051344000438","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,578405.0,578405.0,4120,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883929,1096089.00
10/07/2016 19:45,2,0.000,ALERT,211.93,298.77,59.986,1475883903,"201051344000417","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,569207.4,569207.4,4128,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883930,1096090.00
10/07/2016 19:45,2,0.000,ALERT,211.25,299.07,59.938,1475883903,"274151322000083","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,828509.4,828509.4,4108,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883932,1096091.00
10/07/2016 19:45,2,0.000,ALERT,211.93,299.37,59.986,1475883903,"274151322000076","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,884663.2,884663.2,4114,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883934,1096092.00
10/07/2016 19:45,2,0.000,ALERT,212.16,302.07,59.975,1475883903,"201051344000868","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,568655.3,568655.3,4122,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883936,1096093.00
10/07/2016 19:45,2,0.000,ALERT,211.25,299.67,59.991,1475883903,"274151322000095","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,875736.2,875736.2,4118,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883938,1096094.00
10/07/2016 19:45,2,0.000,ALERT,212.16,300.87,60.012,1475883903,"201051344000988","219011344069620",0.00,8.50,0,294.86,302.07,0.0,0.0,0.000,544164.3,544164.3,4114,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883939,1096095.00
10/07/2016 19:45,2,0.000,ALERT,211.25,298.47,59.986,1475883903,"201051344001025","219011344069620",0.00,8.00,0,295.46,300.87,0.0,0.0,0.000,578735.4,578735.4,4114,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883941,1096096.00
10/07/2016 19:45,2,0.000,ALERT,212.16,301.47,59.991,1475883903,"201051344000458","219011344069620",0.00,9.70,0,297.57,303.28,0.0,0.0,0.000,576111.5,576111.5,4127,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883943,1096097.00
10/07/2016 19:45,2,0.000,ALERT,212.83,301.17,59.986,1475883903,"201051344000853","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,575386.5,575386.5,4132,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883945,1096098.00
10/07/2016 19:45,2,0.000,ALERT,211.93,299.07,59.996,1475883903,"201051344000685","219011344069620",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,577554.8,577554.8,4126,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883947,1096099.00
10/07/2016 19:45,2,0.000,ALERT,211.70,298.47,59.996,1475883903,"201051344000917","219011344069620",0.00,9.30,0,294.86,299.97,0.0,0.0,0.000,574462.1,574462.1,4119,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883948,1096100.00
10/07/2016 19:45,2,0.000,ALERT,211.93,299.37,59.991,1475883903,"201051344001145","219011344069620",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,579722.6,579722.6,4125,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883950,1096101.00
10/07/2016 19:45,2,0.000,ALERT,211.70,298.47,59.991,1475883903,"201051344000651","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,572934.6,572934.6,4115,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883952,1096102.00
10/07/2016 19:45,2,0.000,ALERT,211.03,298.47,59.986,1475883903,"274151322000088","219011344069620",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,797000.4,797000.4,4099,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883954,1096103.00
10/07/2016 19:45,2,0.000,ALERT,211.93,298.17,60.002,1475883903,"274151322000068","219011344069620",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,689939.5,689939.5,4182,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883956,1096104.00
10/07/2016 19:45,2,0.000,ALERT,210.80,298.47,59.986,1475883903,"201051344001135","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,569058.8,569058.8,4112,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883957,1096105.00
10/07/2016 19:45,2,0.000,ALERT,211.48,301.17,59.965,1475883903,"201051344000594","219011344069620",0.00,8.50,0,297.26,302.98,0.0,0.0,0.000,580568.4,580568.4,4120,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883959,1096106.00
10/07/2016 19:45,2,0.000,ALERT,211.48,298.47,60.007,1475883903,"201051344001203","219011344069620",0.00,8.50,0,296.06,302.07,0.0,0.0,0.000,577324.0,577324.0,4122,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883961,1096107.00
10/07/2016 19:45,2,0.000,ALERT,211.25,299.67,59.975,1475883903,"274151322000054","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,813318.3,813318.3,4097,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883963,1096108.00
10/07/2016 19:45,2,0.000,ALERT,212.16,300.27,60.002,1475883903,"201051344000867","219011344069620",0.00,9.00,0,296.96,302.98,0.0,0.0,0.000,567740.1,567740.1,4126,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883964,1096109.00
10/07/2016 19:45,2,0.000,ALERT,211.48,299.07,60.002,1475883903,"201051344001093","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,573750.5,573750.5,4127,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883966,1096110.00
10/07/2016 19:45,2,0.000,ALERT,212.16,301.47,60.002,1475883903,"201051344000900","219011344069620",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,584628.9,584628.9,4132,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883968,1096111.00
10/07/2016 19:45,2,0.000,ALERT,212.38,300.57,60.007,1475883903,"201051344000648","219011344069620",0.00,7.70,0,296.66,302.68,0.0,0.0,0.000,573121.6,573121.6,4120,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883970,1096112.00
10/07/2016 19:45,2,0.000,ALERT,212.38,301.77,60.002,1475883903,"201051344000569","219011344069620",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,584539.9,584539.9,4121,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883972,1096113.00
10/07/2016 19:45,2,0.000,ALERT,212.16,301.47,60.034,1475883903,"201051344000983","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,577186.4,577186.4,4129,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883973,1096114.00
10/07/2016 19:45,2,0.000,ALERT,212.38,300.87,60.012,1475883903,"201051344001158","219011344069620",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,568499.4,568499.4,4124,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883975,1096115.00
10/07/2016 19:45,2,0.000,ALERT,212.83,301.47,60.007,1475883903,"201051344000576","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,576099.9,576099.9,4133,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475883977,1096116.00
10/07/2016 19:45,2,0.000,ALERT,211.48,298.17,59.996,1475883903,"274151322000087","219011344069620",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,785232.0,785232.0,4146,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475883979,1096117.00
10/07/2016 20:00,2,0.000,ALERT,212.61,300.87,60.007,1475884803,"201051344000645","219011344069620",0.00,8.00,0,286.74,302.68,0.0,0.0,0.000,575561.9,575561.9,4130,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884805,1096118.00
10/07/2016 20:00,2,0.000,ALERT,211.48,298.77,59.996,1475884803,"274151322000085","219011344069620",0.00,9.00,0,286.14,300.87,0.0,0.0,0.000,812678.0,812678.0,4099,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884807,1096119.00
10/07/2016 20:00,2,0.000,ALERT,212.83,300.87,60.007,1475884803,"201051344000633","219011344069620",0.00,7.70,0,285.24,302.37,0.0,0.0,0.000,567243.3,567243.3,4128,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884808,1096120.00
10/07/2016 20:00,2,0.000,ALERT,212.38,301.17,59.959,1475884803,"201051344000469","219011344069620",0.00,6.70,0,285.84,302.68,0.0,0.0,0.000,569915.6,569915.6,4131,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884810,1096121.00
10/07/2016 20:00,2,0.000,ALERT,211.03,298.77,60.002,1475884803,"201051344000646","219011344069620",0.00,7.70,0,284.64,300.27,0.0,0.0,0.000,569907.5,569907.5,4119,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884812,1096122.00
10/07/2016 20:00,2,0.000,ALERT,211.03,299.97,59.981,1475884803,"274151322000052","219011344069620",0.00,9.30,0,285.54,301.77,0.0,0.0,0.000,836162.4,836162.4,4106,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884814,1096123.00
10/07/2016 20:00,2,0.000,ALERT,211.48,299.37,60.002,1475884803,"201051344000585","219011344069620",0.00,8.00,0,284.64,300.57,0.0,0.0,0.000,580236.0,580236.0,4124,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884816,1096124.00
10/07/2016 20:00,2,0.000,ALERT,211.48,299.37,60.034,1475884803,"201051344001230","219011344069620",0.00,8.00,0,285.24,300.87,0.0,0.0,0.000,572747.8,572747.8,4129,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884817,1096125.00
10/07/2016 20:00,2,0.000,ALERT,211.70,299.67,60.007,1475884803,"201051344000582","219011344069620",0.00,7.30,0,285.84,301.17,0.0,0.0,0.000,565511.1,565511.1,4120,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884819,1096126.00
10/07/2016 20:00,2,0.000,ALERT,211.03,299.07,60.007,1475884803,"201051344000955","219011344069620",0.00,8.00,0,284.94,300.57,0.0,0.0,0.000,579724.8,579724.8,4119,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884821,1096127.00
10/07/2016 20:00,2,0.000,ALERT,211.48,298.47,59.996,1475884803,"274151322000094","219011344069620",0.00,8.50,0,285.54,300.57,0.0,0.0,0.000,689333.1,689333.1,4184,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884823,1096128.00
10/07/2016 20:00,2,0.000,ALERT,211.93,300.57,60.007,1475884803,"201051344000579","219011344069620",0.00,8.00,0,287.05,303.58,0.0,0.0,0.000,584492.8,584492.8,4118,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884825,1096129.00
10/07/2016 20:00,2,0.000,ALERT,211.03,299.37,59.991,1475884803,"201051344000890","219011344069620",0.00,8.50,0,285.84,301.77,0.0,0.0,0.000,576966.2,576966.2,4119,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884826,1096130.00
10/07/2016 20:00,2,0.000,ALERT,211.25,298.47,60.028,1475884803,"201051344000438","219011344069620",0.00,7.70,0,285.54,301.17,0.0,0.0,0.000,578405.0,578405.0,4122,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884828,1096131.00
10/07/2016 20:00,2,0.000,ALERT,211.48,298.47,60.002,1475884803,"201051344000417","219011344069620",0.00,8.00,0,284.64,300.27,0.0,0.0,0.000,569207.4,569207.4,4130,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884830,1096132.00
10/07/2016 20:00,2,0.000,ALERT,211.25,299.67,59.996,1475884803,"274151322000083","219011344069620",0.00,9.30,0,286.14,301.77,0.0,0.0,0.000,828509.4,828509.4,4110,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884832,1096133.00
10/07/2016 20:00,2,0.000,ALERT,211.93,299.07,60.007,1475884803,"274151322000076","219011344069620",0.00,9.00,0,286.14,301.17,0.0,0.0,0.000,884663.2,884663.2,4116,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884834,1096134.00
10/07/2016 20:00,2,0.000,ALERT,212.16,301.77,59.991,1475884803,"201051344000868","219011344069620",0.00,7.30,0,287.35,303.88,0.0,0.0,0.000,568655.3,568655.3,4124,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884836,1096135.00
10/07/2016 20:00,2,0.000,ALERT,211.25,299.67,59.986,1475884803,"274151322000095","219011344069620",0.00,8.50,0,287.05,302.07,0.0,0.0,0.000,875736.2,875736.2,4120,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884837,1096136.00
10/07/2016 20:00,2,0.000,ALERT,212.16,301.17,59.991,1475884803,"201051344000988","219011344069620",0.00,7.70,0,284.34,302.68,0.0,0.0,0.000,544164.3,544164.3,4116,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884839,1096137.00
10/07/2016 20:00,2,0.000,ALERT,211.03,298.17,59.981,1475884803,"201051344001025","219011344069620",0.00,7.30,0,284.94,301.17,0.0,0.0,0.000,578735.4,578735.4,4116,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884841,1096138.00
10/07/2016 20:00,2,0.000,ALERT,212.16,301.47,59.986,1475884803,"201051344000458","219011344069620",0.00,8.50,0,286.74,303.58,0.0,0.0,0.000,576111.5,576111.5,4129,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884843,1096139.00
10/07/2016 20:00,2,0.000,ALERT,213.06,301.47,59.981,1475884803,"201051344000853","219011344069620",0.00,7.30,0,286.74,303.28,0.0,0.0,0.000,575386.5,575386.5,4134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884845,1096140.00
10/07/2016 20:00,2,0.000,ALERT,211.70,299.07,59.981,1475884803,"201051344000685","219011344069620",0.00,8.00,0,284.94,300.57,0.0,0.0,0.000,577554.8,577554.8,4128,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884846,1096141.00
10/07/2016 20:00,2,0.000,ALERT,211.48,298.17,59.986,1475884803,"201051344000917","219011344069620",0.00,9.00,0,283.74,299.97,0.0,0.0,0.000,574462.1,574462.1,4121,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884848,1096142.00
10/07/2016 20:00,2,0.000,ALERT,211.70,299.07,59.975,1475884803,"201051344001145","219011344069620",0.00,7.70,0,285.54,301.17,0.0,0.0,0.000,579722.6,579722.6,4127,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884850,1096143.00
10/07/2016 20:00,2,0.000,ALERT,211.48,298.17,59.986,1475884803,"201051344000651","219011344069620",0.00,7.00,0,284.64,300.27,0.0,0.0,0.000,572934.6,572934.6,4117,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884852,1096144.00
10/07/2016 20:00,2,0.000,ALERT,211.03,298.47,60.007,1475884803,"274151322000088","219011344069620",0.00,9.30,0,285.54,301.17,0.0,0.0,0.000,797000.4,797000.4,4101,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884854,1096145.00
10/07/2016 20:00,2,0.000,ALERT,211.93,297.87,59.986,1475884803,"274151322000068","219011344069620",0.00,9.70,0,284.94,300.27,0.0,0.0,0.000,689939.5,689939.5,4184,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884855,1096146.00
10/07/2016 20:00,2,0.000,ALERT,211.03,298.77,59.986,1475884803,"201051344001135","219011344069620",0.00,7.70,0,285.24,301.17,0.0,0.0,0.000,569058.8,569058.8,4114,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884857,1096147.00
10/07/2016 20:00,2,0.000,ALERT,212.16,302.07,59.996,1475884803,"201051344000594","219011344069620",0.00,8.00,0,286.44,303.28,0.0,0.0,0.000,580568.4,580568.4,4122,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884859,1096148.00
10/07/2016 20:00,2,0.000,ALERT,211.48,298.47,59.954,1475884803,"201051344001203","219011344069620",0.00,7.70,0,285.24,302.07,0.0,0.0,0.000,577324.0,577324.0,4124,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884861,1096149.00
10/07/2016 20:00,2,0.000,ALERT,211.25,299.67,59.975,1475884803,"274151322000054","219011344069620",0.00,9.30,0,285.84,301.77,0.0,0.0,0.000,813318.3,813318.3,4099,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884863,1096150.00
10/07/2016 20:00,2,0.000,ALERT,212.38,300.57,59.991,1475884803,"201051344000867","219011344069620",0.00,8.50,0,286.14,303.28,0.0,0.0,0.000,567740.1,567740.1,4128,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884865,1096151.00
10/07/2016 20:00,2,0.000,ALERT,211.25,298.77,59.975,1475884803,"201051344001093","219011344069620",0.00,8.50,0,284.94,300.57,0.0,0.0,0.000,573750.5,573750.5,4129,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884867,1096152.00
10/07/2016 20:00,2,0.000,ALERT,212.16,300.87,60.012,1475884803,"201051344000900","219011344069620",0.00,7.00,0,286.44,302.98,0.0,0.0,0.000,584628.9,584628.9,4134,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884869,1096153.00
10/07/2016 20:00,2,0.000,ALERT,212.38,300.57,59.991,1475884803,"201051344000648","219011344069620",0.00,7.00,0,286.14,302.98,0.0,0.0,0.000,573121.6,573121.6,4122,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884871,1096154.00
10/07/2016 20:00,2,0.000,ALERT,212.38,301.77,60.002,1475884803,"201051344000569","219011344069620",0.00,7.70,0,287.35,303.58,0.0,0.0,0.000,584539.9,584539.9,4123,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884872,1096155.00
10/07/2016 20:00,2,0.000,ALERT,212.16,301.17,59.996,1475884803,"201051344000983","219011344069620",0.00,7.30,0,287.05,303.58,0.0,0.0,0.000,577186.4,577186.4,4131,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884874,1096156.00
10/07/2016 20:00,2,0.000,ALERT,212.16,300.57,59.991,1475884803,"201051344001158","219011344069620",0.00,7.00,0,286.14,302.37,0.0,0.0,0.000,568499.4,568499.4,4126,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884876,1096157.00
10/07/2016 20:00,2,0.000,ALERT,212.61,301.17,59.991,1475884803,"201051344000576","219011344069620",0.00,7.30,0,286.74,302.98,0.0,0.0,0.000,576099.9,576099.9,4135,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475884878,1096158.00
10/07/2016 20:00,2,0.000,ALERT,211.48,298.47,59.981,1475884803,"274151322000087","219011344069620",0.00,10.00,0,284.94,300.57,0.0,0.0,0.000,785232.0,785232.0,4148,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475884880,1096159.00
10/07/2016 20:15,2,0.000,ALERT,212.83,300.87,60.023,1475885704,"201051344000645","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,575561.9,575561.9,4132,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885706,1096160.00
10/07/2016 20:15,2,0.000,ALERT,211.70,299.37,60.002,1475885704,"274151322000085","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,812678.0,812678.0,4101,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885707,1096161.00
10/07/2016 20:15,2,0.000,ALERT,212.83,300.57,60.012,1475885704,"201051344000633","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,567243.3,567243.3,4130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885709,1096162.00
10/07/2016 20:15,2,0.000,ALERT,212.16,300.57,60.012,1475885704,"201051344000469","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,569915.6,569915.6,4133,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885711,1096163.00
10/07/2016 20:15,2,0.000,ALERT,211.48,299.37,60.002,1475885704,"201051344000646","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,569907.5,569907.5,4121,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885713,1096164.00
10/07/2016 20:15,2,0.000,ALERT,211.25,298.77,60.007,1475885704,"274151322000052","219011344069620",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,836162.4,836162.4,4108,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885715,1096165.00
10/07/2016 20:15,2,0.000,ALERT,211.93,299.67,60.023,1475885704,"201051344000585","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,580236.0,580236.0,4126,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885717,1096166.00
10/07/2016 20:15,2,0.000,ALERT,211.70,299.97,60.007,1475885704,"201051344001230","219011344069620",0.00,7.30,0,297.57,300.87,0.0,0.0,0.000,572747.8,572747.8,4131,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885718,1096167.00
10/07/2016 20:15,2,0.000,ALERT,212.38,300.27,60.007,1475885704,"201051344000582","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,565511.1,565511.1,4122,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885720,1096168.00
10/07/2016 20:15,2,0.000,ALERT,211.25,299.67,60.007,1475885704,"201051344000955","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,579724.8,579724.8,4121,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475885722,1096169.00
10/07/2016 20:15,2,0.000,ALERT,211.48,298.47,59.996,1475885704,"274151322000094","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,689333.1,689333.1,4186,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885724,1096170.00
10/07/2016 20:15,2,0.000,ALERT,212.16,301.47,59.996,1475885704,"201051344000579","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,584492.8,584492.8,4120,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475885726,1096171.00
10/07/2016 20:15,2,0.000,ALERT,211.70,299.97,59.991,1475885704,"201051344000890","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,576966.2,576966.2,4121,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885728,1096172.00
10/07/2016 20:15,2,0.000,ALERT,211.93,299.67,60.007,1475885704,"201051344000438","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,578405.0,578405.0,4124,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885729,1096173.00
10/07/2016 20:15,2,0.000,ALERT,211.93,298.77,60.002,1475885704,"201051344000417","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,569207.4,569207.4,4132,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885731,1096174.00
10/07/2016 20:15,2,0.000,ALERT,211.70,299.37,60.028,1475885704,"274151322000083","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,828509.4,828509.4,4112,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885733,1096175.00
10/07/2016 20:15,2,0.000,ALERT,212.16,299.07,60.002,1475885704,"274151322000076","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,884663.2,884663.2,4118,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475885735,1096176.00
10/07/2016 20:15,2,0.000,ALERT,212.38,301.77,60.034,1475885704,"201051344000868","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,568655.3,568655.3,4126,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885736,1096177.00
10/07/2016 20:15,2,0.000,ALERT,211.48,299.97,59.996,1475885704,"274151322000095","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,875736.2,875736.2,4122,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885738,1096178.00
10/07/2016 20:15,2,0.000,ALERT,212.16,300.57,60.002,1475885704,"201051344000988","219011344069620",0.00,7.30,0,296.06,302.37,0.0,0.0,0.000,544164.3,544164.3,4118,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885740,1096179.00
10/07/2016 20:15,2,0.000,ALERT,211.48,298.77,60.012,1475885704,"201051344001025","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,578735.4,578735.4,4118,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885742,1096180.00
10/07/2016 20:15,2,0.000,ALERT,212.16,300.87,59.959,1475885704,"201051344000458","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,576111.5,576111.5,4131,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885744,1096181.00
10/07/2016 20:15,2,0.000,ALERT,212.83,300.87,60.007,1475885704,"201051344000853","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,575386.5,575386.5,4136,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475885746,1096182.00
10/07/2016 20:15,2,0.000,ALERT,211.93,299.37,60.002,1475885704,"201051344000685","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,577554.8,577554.8,4130,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885747,1096183.00
10/07/2016 20:15,2,0.000,ALERT,211.70,298.77,59.996,1475885704,"201051344000917","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,574462.1,574462.1,4123,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885749,1096184.00
10/07/2016 20:15,2,0.000,ALERT,212.16,299.37,59.996,1475885704,"201051344001145","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,579722.6,579722.6,4129,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885751,1096185.00
10/07/2016 20:15,2,0.000,ALERT,211.93,298.77,59.996,1475885704,"201051344000651","219011344069620",0.00,6.30,0,296.66,299.97,0.0,0.0,0.000,572934.6,572934.6,4119,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885753,1096186.00
10/07/2016 20:15,2,0.000,ALERT,211.03,299.37,60.002,1475885704,"274151322000088","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,797000.4,797000.4,4103,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885755,1096187.00
10/07/2016 20:15,2,0.000,ALERT,212.16,298.17,60.002,1475885704,"274151322000068","219011344069620",0.00,9.00,0,296.06,299.37,0.0,0.0,0.000,689939.5,689939.5,4186,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885756,1096188.00
10/07/2016 20:15,2,0.000,ALERT,211.48,299.37,60.002,1475885704,"201051344001135","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,569058.8,569058.8,4116,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885758,1096189.00
10/07/2016 20:15,2,0.000,ALERT,211.93,301.17,60.002,1475885704,"201051344000594","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,580568.4,580568.4,4124,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885760,1096190.00
10/07/2016 20:15,2,0.000,ALERT,211.70,299.07,59.996,1475885704,"201051344001203","219011344069620",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,577324.0,577324.0,4126,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885762,1096191.00
10/07/2016 20:15,2,0.000,ALERT,211.25,299.07,60.007,1475885704,"274151322000054","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,813318.3,813318.3,4101,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885764,1096192.00
10/07/2016 20:15,2,0.000,ALERT,212.61,300.57,59.959,1475885704,"201051344000867","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,567740.1,567740.1,4130,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885765,1096193.00
10/07/2016 20:15,2,0.000,ALERT,211.70,299.37,59.991,1475885704,"201051344001093","219011344069620",0.00,8.00,0,296.96,300.27,0.0,0.0,0.000,573750.5,573750.5,4131,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475885767,1096194.00
10/07/2016 20:15,2,0.000,ALERT,212.16,300.87,59.959,1475885704,"201051344000900","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,584628.9,584628.9,4136,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885769,1096195.00
10/07/2016 20:15,2,0.000,ALERT,212.61,300.27,59.996,1475885704,"201051344000648","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,573121.6,573121.6,4124,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885771,1096196.00
10/07/2016 20:15,2,0.000,ALERT,212.38,301.47,60.034,1475885704,"201051344000569","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,584539.9,584539.9,4125,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885772,1096197.00
10/07/2016 20:15,2,0.000,ALERT,212.38,301.17,60.002,1475885704,"201051344000983","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,577186.4,577186.4,4133,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885774,1096198.00
10/07/2016 20:15,2,0.000,ALERT,212.38,300.57,59.954,1475885704,"201051344001158","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,568499.4,568499.4,4128,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885776,1096199.00
10/07/2016 20:15,2,0.000,ALERT,212.61,301.47,59.986,1475885704,"201051344000576","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,576099.9,576099.9,4137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475885778,1096200.00
10/07/2016 20:15,2,0.000,ALERT,211.48,298.17,59.986,1475885704,"274151322000087","219011344069620",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,785232.0,785232.0,4150,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475885780,1096201.00
10/07/2016 20:30,2,0.000,ALERT,212.83,301.17,59.986,1475886603,"201051344000645","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,575561.9,575561.9,4134,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886605,1096202.00
10/07/2016 20:30,2,0.000,ALERT,211.48,299.07,60.007,1475886603,"274151322000085","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,812678.0,812678.0,4103,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886607,1096203.00
10/07/2016 20:30,2,0.000,ALERT,212.83,300.87,60.034,1475886603,"201051344000633","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,567243.3,567243.3,4132,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886608,1096204.00
10/07/2016 20:30,2,0.000,ALERT,212.38,301.47,59.986,1475886603,"201051344000469","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,569915.6,569915.6,4135,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886610,1096205.00
10/07/2016 20:30,2,0.000,ALERT,211.48,299.67,60.028,1475886603,"201051344000646","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,569907.5,569907.5,4123,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886612,1096206.00
10/07/2016 20:30,2,0.000,ALERT,211.03,299.07,59.954,1475886603,"274151322000052","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,836162.4,836162.4,4110,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886614,1096207.00
10/07/2016 20:30,2,0.000,ALERT,211.93,299.97,60.034,1475886603,"201051344000585","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,580236.0,580236.0,4128,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886616,1096208.00
10/07/2016 20:30,2,0.000,ALERT,211.70,299.67,59.991,1475886603,"201051344001230","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,572747.8,572747.8,4133,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886618,1096209.00
10/07/2016 20:30,2,0.000,ALERT,212.16,300.27,59.996,1475886603,"201051344000582","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,565511.1,565511.1,4124,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886619,1096210.00
10/07/2016 20:30,2,0.000,ALERT,211.48,299.37,59.996,1475886603,"201051344000955","219011344069620",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,579724.8,579724.8,4123,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886621,1096211.00
10/07/2016 20:30,2,0.000,ALERT,211.48,298.77,59.991,1475886603,"274151322000094","219011344069620",0.00,7.30,0,296.66,299.97,0.0,0.0,0.000,689333.1,689333.1,4188,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886623,1096212.00
10/07/2016 20:30,2,0.000,ALERT,212.38,301.77,59.991,1475886603,"201051344000579","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,584492.8,584492.8,4122,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886625,1096213.00
10/07/2016 20:30,2,0.000,ALERT,211.48,299.97,59.996,1475886603,"201051344000890","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,576966.2,576966.2,4123,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886626,1096214.00
10/07/2016 20:30,2,0.000,ALERT,211.93,299.67,59.991,1475886603,"201051344000438","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,578405.0,578405.0,4126,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886628,1096215.00
10/07/2016 20:30,2,0.000,ALERT,211.93,298.77,59.996,1475886603,"201051344000417","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,569207.4,569207.4,4134,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886630,1096216.00
10/07/2016 20:30,2,0.000,ALERT,211.48,299.37,59.996,1475886603,"274151322000083","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,828509.4,828509.4,4114,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886632,1096217.00
10/07/2016 20:30,2,0.000,ALERT,211.93,299.07,59.991,1475886603,"274151322000076","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,884663.2,884663.2,4120,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886634,1096218.00
