ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 20:30,2,0.000,ALERT,212.38,301.77,60.002,1475886603,"201051344000868","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,568655.3,568655.3,4128,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886636,1096219.00
10/07/2016 20:30,2,0.000,ALERT,211.48,300.27,60.023,1475886603,"274151322000095","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,875736.2,875736.2,4124,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886637,1096220.00
10/07/2016 20:30,2,0.000,ALERT,212.16,301.17,60.007,1475886603,"201051344000988","219011344069620",0.00,7.00,0,296.36,302.68,0.0,0.0,0.000,544164.3,544164.3,4120,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886639,1096221.00
10/07/2016 20:30,2,0.000,ALERT,211.70,298.77,60.018,1475886603,"201051344001025","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,578735.4,578735.4,4120,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886641,1096222.00
10/07/2016 20:30,2,0.000,ALERT,212.16,301.47,60.018,1475886603,"201051344000458","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,576111.5,576111.5,4133,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886643,1096223.00
10/07/2016 20:30,2,0.000,ALERT,212.83,301.17,60.007,1475886603,"201051344000853","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,575386.5,575386.5,4138,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886645,1096224.00
10/07/2016 20:30,2,0.000,ALERT,212.16,299.37,60.023,1475886603,"201051344000685","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,577554.8,577554.8,4132,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886647,1096225.00
10/07/2016 20:30,2,0.000,ALERT,211.93,299.07,60.012,1475886603,"201051344000917","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,574462.1,574462.1,4125,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886648,1096226.00
10/07/2016 20:30,2,0.000,ALERT,212.16,299.67,60.034,1475886603,"201051344001145","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,579722.6,579722.6,4131,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886650,1096227.00
10/07/2016 20:30,2,0.000,ALERT,211.93,298.77,60.034,1475886603,"201051344000651","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,572934.6,572934.6,4121,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886652,1096228.00
10/07/2016 20:30,2,0.000,ALERT,211.03,298.47,59.991,1475886603,"274151322000088","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,797000.4,797000.4,4105,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886654,1096229.00
10/07/2016 20:30,2,0.000,ALERT,211.93,298.17,59.954,1475886603,"274151322000068","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,689939.5,689939.5,4188,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886656,1096230.00
10/07/2016 20:30,2,0.000,ALERT,211.25,299.07,60.007,1475886603,"201051344001135","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,569058.8,569058.8,4118,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886658,1096231.00
10/07/2016 20:30,2,0.000,ALERT,211.48,300.87,60.007,1475886603,"201051344000594","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,580568.4,580568.4,4126,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886659,1096232.00
10/07/2016 20:30,2,0.000,ALERT,211.70,298.77,60.007,1475886603,"201051344001203","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,577324.0,577324.0,4128,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886661,1096233.00
10/07/2016 20:30,2,0.000,ALERT,211.25,299.37,59.991,1475886603,"274151322000054","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,813318.3,813318.3,4103,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886663,1096234.00
10/07/2016 20:30,2,0.000,ALERT,212.61,300.87,60.002,1475886603,"201051344000867","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,567740.1,567740.1,4132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886665,1096235.00
10/07/2016 20:30,2,0.000,ALERT,211.70,299.37,60.007,1475886603,"201051344001093","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,573750.5,573750.5,4133,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886666,1096236.00
10/07/2016 20:30,2,0.000,ALERT,212.16,301.17,60.002,1475886603,"201051344000900","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,584628.9,584628.9,4138,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886668,1096237.00
10/07/2016 20:30,2,0.000,ALERT,212.38,300.57,60.012,1475886603,"201051344000648","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,573121.6,573121.6,4126,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886670,1096238.00
10/07/2016 20:30,2,0.000,ALERT,212.38,301.77,60.034,1475886603,"201051344000569","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,584539.9,584539.9,4127,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886672,1096239.00
10/07/2016 20:30,2,0.000,ALERT,212.16,301.17,60.023,1475886603,"201051344000983","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,577186.4,577186.4,4135,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886674,1096240.00
10/07/2016 20:30,2,0.000,ALERT,212.38,300.87,60.002,1475886603,"201051344001158","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,568499.4,568499.4,4130,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886676,1096241.00
10/07/2016 20:30,2,0.000,ALERT,212.61,301.17,60.002,1475886603,"201051344000576","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,576099.9,576099.9,4139,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475886677,1096242.00
10/07/2016 20:30,2,0.000,ALERT,211.70,298.47,60.034,1475886603,"274151322000087","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,785232.0,785232.0,4152,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475886679,1096243.00
10/07/2016 20:45,2,0.000,ALERT,212.83,300.87,60.012,1475887503,"201051344000645","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,575561.9,575561.9,4136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887505,1096244.00
10/07/2016 20:45,2,0.000,ALERT,211.70,299.07,60.002,1475887503,"274151322000085","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,812678.0,812678.0,4105,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887507,1096245.00
10/07/2016 20:45,2,0.000,ALERT,213.06,300.57,60.007,1475887503,"201051344000633","219011344069620",0.00,6.70,0,296.66,302.68,0.0,0.0,0.000,567243.3,567243.3,4134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887509,1096246.00
10/07/2016 20:45,2,0.000,ALERT,212.61,301.17,59.965,1475887503,"201051344000469","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,569915.6,569915.6,4137,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887510,1096247.00
10/07/2016 20:45,2,0.000,ALERT,211.70,299.67,60.007,1475887503,"201051344000646","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,569907.5,569907.5,4125,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475887512,1096248.00
10/07/2016 20:45,2,0.000,ALERT,211.48,300.27,60.028,1475887503,"274151322000052","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,836162.4,836162.4,4112,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475887514,1096249.00
10/07/2016 20:45,2,0.000,ALERT,212.16,300.27,60.039,1475887503,"201051344000585","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,580236.0,580236.0,4130,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887516,1096250.00
10/07/2016 20:45,2,0.000,ALERT,211.93,300.27,60.007,1475887503,"201051344001230","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,572747.8,572747.8,4135,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887518,1096251.00
10/07/2016 20:45,2,0.000,ALERT,212.38,300.57,60.034,1475887503,"201051344000582","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,565511.1,565511.1,4126,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887519,1096252.00
10/07/2016 20:45,2,0.000,ALERT,211.48,299.67,60.028,1475887503,"201051344000955","219011344069620",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,579724.8,579724.8,4125,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475887521,1096253.00
10/07/2016 20:45,2,0.000,ALERT,211.70,298.77,60.002,1475887503,"274151322000094","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,689333.1,689333.1,4190,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887523,1096254.00
10/07/2016 20:45,2,0.000,ALERT,211.93,300.87,60.044,1475887503,"201051344000579","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,584492.8,584492.8,4124,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475887525,1096255.00
10/07/2016 20:45,2,0.000,ALERT,211.93,300.27,60.002,1475887503,"201051344000890","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,576966.2,576966.2,4125,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887527,1096256.00
10/07/2016 20:45,2,0.000,ALERT,212.16,299.97,60.002,1475887503,"201051344000438","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,578405.0,578405.0,4128,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887528,1096257.00
10/07/2016 20:45,2,0.000,ALERT,212.16,299.07,59.991,1475887503,"201051344000417","219011344069620",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,569207.4,569207.4,4136,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475887530,1096258.00
10/07/2016 20:45,2,0.000,ALERT,211.70,299.97,59.996,1475887503,"274151322000083","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,828509.4,828509.4,4116,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887532,1096259.00
10/07/2016 20:45,2,0.000,ALERT,212.16,299.37,59.996,1475887503,"274151322000076","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,884663.2,884663.2,4122,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887534,1096260.00
10/07/2016 20:45,2,0.000,ALERT,212.38,301.47,60.023,1475887503,"201051344000868","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,568655.3,568655.3,4130,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887536,1096261.00
10/07/2016 20:45,2,0.000,ALERT,211.70,300.27,59.991,1475887503,"274151322000095","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,875736.2,875736.2,4126,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887538,1096262.00
10/07/2016 20:45,2,0.000,ALERT,212.38,300.87,60.028,1475887503,"201051344000988","219011344069620",0.00,7.00,0,295.76,302.68,0.0,0.0,0.000,544164.3,544164.3,4122,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887540,1096263.00
10/07/2016 20:45,2,0.000,ALERT,211.93,299.37,60.002,1475887503,"201051344001025","219011344069620",0.00,6.30,0,295.76,301.47,0.0,0.0,0.000,578735.4,578735.4,4122,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887542,1096264.00
10/07/2016 20:45,2,0.000,ALERT,212.38,301.17,60.028,1475887503,"201051344000458","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,576111.5,576111.5,4135,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887543,1096265.00
10/07/2016 20:45,2,0.000,ALERT,212.83,300.87,60.002,1475887503,"201051344000853","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,575386.5,575386.5,4140,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887545,1096266.00
10/07/2016 20:45,2,0.000,ALERT,212.16,299.97,60.044,1475887503,"201051344000685","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,577554.8,577554.8,4134,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475887547,1096267.00
10/07/2016 20:45,2,0.000,ALERT,212.16,299.37,60.002,1475887503,"201051344000917","219011344069620",0.00,7.70,0,295.16,300.57,0.0,0.0,0.000,574462.1,574462.1,4127,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887549,1096268.00
10/07/2016 20:45,2,0.000,ALERT,212.16,300.27,60.002,1475887503,"201051344001145","219011344069620",0.00,6.70,0,296.66,301.77,0.0,0.0,0.000,579722.6,579722.6,4133,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887551,1096269.00
10/07/2016 20:45,2,0.000,ALERT,212.16,299.07,60.007,1475887503,"201051344000651","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,572934.6,572934.6,4123,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887552,1096270.00
10/07/2016 20:45,2,0.000,ALERT,211.25,298.77,59.996,1475887503,"274151322000088","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,797000.4,797000.4,4107,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887554,1096271.00
10/07/2016 20:45,2,0.000,ALERT,212.16,298.77,59.975,1475887503,"274151322000068","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,689939.5,689939.5,4190,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887556,1096272.00
10/07/2016 20:45,2,0.000,ALERT,211.48,299.67,60.002,1475887503,"201051344001135","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,569058.8,569058.8,4120,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475887558,1096273.00
10/07/2016 20:45,2,0.000,ALERT,212.16,301.77,60.012,1475887503,"201051344000594","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,580568.4,580568.4,4128,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887559,1096274.00
10/07/2016 20:45,2,0.000,ALERT,211.93,299.37,60.002,1475887503,"201051344001203","219011344069620",0.00,6.70,0,296.06,302.68,0.0,0.0,0.000,577324.0,577324.0,4130,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475887561,1096275.00
10/07/2016 20:45,2,0.000,ALERT,211.48,300.27,60.002,1475887503,"274151322000054","219011344069620",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,813318.3,813318.3,4105,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475887563,1096276.00
10/07/2016 20:45,2,0.000,ALERT,212.83,300.87,60.012,1475887503,"201051344000867","219011344069620",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,567740.1,567740.1,4134,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475887565,1096277.00
10/07/2016 20:45,2,0.000,ALERT,211.70,299.67,59.986,1475887503,"201051344001093","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,573750.5,573750.5,4135,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887567,1096278.00
10/07/2016 20:45,2,0.000,ALERT,212.38,300.87,59.996,1475887503,"201051344000900","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,584628.9,584628.9,4140,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887569,1096279.00
10/07/2016 20:45,2,0.000,ALERT,212.61,300.27,59.996,1475887503,"201051344000648","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,573121.6,573121.6,4128,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887570,1096280.00
10/07/2016 20:45,2,0.000,ALERT,212.83,301.77,60.028,1475887503,"201051344000569","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,584539.9,584539.9,4129,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887572,1096281.00
10/07/2016 20:45,2,0.000,ALERT,212.61,301.17,59.996,1475887503,"201051344000983","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,577186.4,577186.4,4137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887574,1096282.00
10/07/2016 20:45,2,0.000,ALERT,212.61,300.87,59.986,1475887503,"201051344001158","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,568499.4,568499.4,4132,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887576,1096283.00
10/07/2016 20:45,2,0.000,ALERT,213.06,301.77,59.991,1475887503,"201051344000576","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,576099.9,576099.9,4141,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887578,1096284.00
10/07/2016 20:45,2,0.000,ALERT,211.93,299.07,60.023,1475887503,"274151322000087","219011344069620",0.00,8.50,0,295.46,300.57,0.0,0.0,0.000,785232.0,785232.0,4154,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475887580,1096285.00
10/07/2016 21:00,2,0.000,ALERT,212.61,301.17,60.012,1475888403,"201051344000645","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,575561.9,575561.9,4138,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888405,1096286.00
10/07/2016 21:00,2,0.000,ALERT,211.25,298.77,60.002,1475888403,"274151322000085","219011344069620",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,812678.0,812678.0,4107,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475888407,1096287.00
10/07/2016 21:00,2,0.000,ALERT,212.61,300.87,60.012,1475888403,"201051344000633","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,567243.3,567243.3,4136,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888409,1096288.00
10/07/2016 21:00,2,0.000,ALERT,212.16,300.87,60.007,1475888403,"201051344000469","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,569915.6,569915.6,4139,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888411,1096289.00
10/07/2016 21:00,2,0.000,ALERT,211.03,298.77,60.002,1475888403,"201051344000646","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,569907.5,569907.5,4127,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888413,1096290.00
10/07/2016 21:00,2,0.000,ALERT,211.03,299.67,59.996,1475888403,"274151322000052","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,836162.4,836162.4,4114,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888414,1096291.00
10/07/2016 21:00,2,0.000,ALERT,211.48,299.37,59.996,1475888403,"201051344000585","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,580236.0,580236.0,4132,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888416,1096292.00
10/07/2016 21:00,2,0.000,ALERT,211.25,299.97,59.975,1475888403,"201051344001230","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,572747.8,572747.8,4137,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888418,1096293.00
10/07/2016 21:00,2,0.000,ALERT,211.70,299.97,60.034,1475888403,"201051344000582","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,565511.1,565511.1,4128,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888420,1096294.00
10/07/2016 21:00,2,0.000,ALERT,211.03,299.37,59.959,1475888403,"201051344000955","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,579724.8,579724.8,4127,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888421,1096295.00
10/07/2016 21:00,2,0.000,ALERT,211.25,298.47,60.023,1475888403,"274151322000094","219011344069620",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,689333.1,689333.1,4192,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888423,1096296.00
10/07/2016 21:00,2,0.000,ALERT,211.93,301.47,59.991,1475888403,"201051344000579","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,584492.8,584492.8,4126,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888425,1096297.00
10/07/2016 21:00,2,0.000,ALERT,211.25,299.37,59.970,1475888403,"201051344000890","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,576966.2,576966.2,4127,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475888427,1096298.00
10/07/2016 21:00,2,0.000,ALERT,211.48,299.07,59.991,1475888403,"201051344000438","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,578405.0,578405.0,4130,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888429,1096299.00
10/07/2016 21:00,2,0.000,ALERT,211.70,298.47,59.991,1475888403,"201051344000417","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,569207.4,569207.4,4138,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888431,1096300.00
10/07/2016 21:00,2,0.000,ALERT,211.25,299.97,59.986,1475888403,"274151322000083","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,828509.4,828509.4,4118,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888432,1096301.00
10/07/2016 21:00,2,0.000,ALERT,211.70,299.07,59.981,1475888403,"274151322000076","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,884663.2,884663.2,4124,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888434,1096302.00
10/07/2016 21:00,2,0.000,ALERT,212.16,301.77,59.986,1475888403,"201051344000868","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,568655.3,568655.3,4132,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888436,1096303.00
10/07/2016 21:00,2,0.000,ALERT,211.25,300.27,59.986,1475888403,"274151322000095","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,875736.2,875736.2,4128,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475888438,1096304.00
10/07/2016 21:00,2,0.000,ALERT,211.93,300.87,59.986,1475888403,"201051344000988","219011344069620",0.00,7.00,0,296.66,302.68,0.0,0.0,0.000,544164.3,544164.3,4124,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888440,1096305.00
10/07/2016 21:00,2,0.000,ALERT,211.25,298.47,59.981,1475888403,"201051344001025","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,578735.4,578735.4,4124,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888441,1096306.00
10/07/2016 21:00,2,0.000,ALERT,211.93,300.57,59.986,1475888403,"201051344000458","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,576111.5,576111.5,4137,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475888443,1096307.00
10/07/2016 21:00,2,0.000,ALERT,212.61,300.87,59.981,1475888403,"201051344000853","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,575386.5,575386.5,4142,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475888445,1096308.00
10/07/2016 21:00,2,0.000,ALERT,211.93,299.67,60.012,1475888403,"201051344000685","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,577554.8,577554.8,4136,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888447,1096309.00
10/07/2016 21:00,2,0.000,ALERT,211.48,298.77,59.981,1475888403,"201051344000917","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,574462.1,574462.1,4129,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475888449,1096310.00
10/07/2016 21:00,2,0.000,ALERT,211.70,299.37,59.986,1475888403,"201051344001145","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,579722.6,579722.6,4135,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888450,1096311.00
10/07/2016 21:00,2,0.000,ALERT,211.70,298.47,59.986,1475888403,"201051344000651","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,572934.6,572934.6,4125,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888452,1096312.00
10/07/2016 21:00,2,0.000,ALERT,210.80,299.07,59.991,1475888403,"274151322000088","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,797000.4,797000.4,4109,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475888454,1096313.00
10/07/2016 21:00,2,0.000,ALERT,211.70,298.17,59.975,1475888403,"274151322000068","219011344069620",0.00,8.00,0,296.66,299.97,0.0,0.0,0.000,689939.5,689939.5,4192,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888456,1096314.00
10/07/2016 21:00,2,0.000,ALERT,211.03,299.07,59.981,1475888403,"201051344001135","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,569058.8,569058.8,4122,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888457,1096315.00
10/07/2016 21:00,2,0.000,ALERT,211.70,301.47,59.981,1475888403,"201051344000594","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,580568.4,580568.4,4130,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888459,1096316.00
10/07/2016 21:00,2,0.000,ALERT,211.48,298.77,59.975,1475888403,"201051344001203","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,577324.0,577324.0,4132,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888461,1096317.00
10/07/2016 21:00,2,0.000,ALERT,210.80,299.67,59.981,1475888403,"274151322000054","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,813318.3,813318.3,4107,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888463,1096318.00
10/07/2016 21:00,2,0.000,ALERT,212.38,300.57,59.986,1475888403,"201051344000867","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,567740.1,567740.1,4136,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475888465,1096319.00
10/07/2016 21:00,2,0.000,ALERT,211.25,299.07,59.986,1475888403,"201051344001093","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,573750.5,573750.5,4137,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475888466,1096320.00
10/07/2016 21:00,2,0.000,ALERT,211.93,300.87,60.012,1475888403,"201051344000900","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,584628.9,584628.9,4142,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888468,1096321.00
10/07/2016 21:00,2,0.000,ALERT,212.38,300.27,59.981,1475888403,"201051344000648","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,573121.6,573121.6,4130,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888470,1096322.00
10/07/2016 21:00,2,0.000,ALERT,212.38,301.77,59.938,1475888403,"201051344000569","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,584539.9,584539.9,4131,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475888472,1096323.00
10/07/2016 21:00,2,0.000,ALERT,211.48,300.27,59.975,1475888403,"201051344000983","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,577186.4,577186.4,4139,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888474,1096324.00
10/07/2016 21:00,2,0.000,ALERT,211.70,299.97,59.986,1475888403,"201051344001158","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,568499.4,568499.4,4134,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888476,1096325.00
10/07/2016 21:00,2,0.000,ALERT,212.16,300.87,59.970,1475888403,"201051344000576","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,576099.9,576099.9,4143,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888477,1096326.00
10/07/2016 21:00,2,0.000,ALERT,211.25,298.47,59.975,1475888403,"274151322000087","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,785232.0,785232.0,4156,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475888479,1096327.00
10/07/2016 21:15,2,0.000,ALERT,212.61,300.57,59.965,1475889303,"201051344000645","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,575561.9,575561.9,4140,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475889305,1096328.00
10/07/2016 21:15,2,0.000,ALERT,211.48,299.37,59.949,1475889303,"274151322000085","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,812678.0,812678.0,4109,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889307,1096329.00
10/07/2016 21:15,2,0.000,ALERT,212.83,300.57,59.959,1475889303,"201051344000633","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,567243.3,567243.3,4138,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889309,1096330.00
10/07/2016 21:15,2,0.000,ALERT,212.38,300.87,59.922,1475889303,"201051344000469","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,569915.6,569915.6,4141,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889311,1096331.00
10/07/2016 21:15,2,0.000,ALERT,211.25,299.37,59.933,1475889303,"201051344000646","219011344069620",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,569907.5,569907.5,4129,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889313,1096332.00
10/07/2016 21:15,2,0.000,ALERT,211.48,299.67,59.954,1475889303,"274151322000052","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,836162.4,836162.4,4116,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889314,1096333.00
10/07/2016 21:15,2,0.000,ALERT,211.70,299.37,59.959,1475889303,"201051344000585","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,580236.0,580236.0,4134,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475889316,1096334.00
10/07/2016 21:15,2,0.000,ALERT,211.70,299.67,59.959,1475889303,"201051344001230","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,572747.8,572747.8,4139,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475889318,1096335.00
10/07/2016 21:15,2,0.000,ALERT,212.16,299.97,59.933,1475889303,"201051344000582","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,565511.1,565511.1,4130,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889320,1096336.00
10/07/2016 21:15,2,0.000,ALERT,211.25,299.07,59.970,1475889303,"201051344000955","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,579724.8,579724.8,4129,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889322,1096337.00
10/07/2016 21:15,2,0.000,ALERT,211.48,298.77,59.996,1475889303,"274151322000094","219011344069620",0.00,7.00,0,296.96,299.97,0.0,0.0,0.000,689333.1,689333.1,4194,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889323,1096338.00
10/07/2016 21:15,2,0.000,ALERT,212.38,301.47,59.970,1475889303,"201051344000579","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,584492.8,584492.8,4128,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889325,1096339.00
10/07/2016 21:15,2,0.000,ALERT,211.48,299.67,59.928,1475889303,"201051344000890","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,576966.2,576966.2,4129,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889327,1096340.00
10/07/2016 21:15,2,0.000,ALERT,211.70,299.07,59.965,1475889303,"201051344000438","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,578405.0,578405.0,4132,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889329,1096341.00
10/07/2016 21:15,2,0.000,ALERT,211.93,298.77,59.965,1475889303,"201051344000417","219011344069620",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,569207.4,569207.4,4140,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889331,1096342.00
10/07/2016 21:15,2,0.000,ALERT,211.48,300.27,59.954,1475889303,"274151322000083","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,828509.4,828509.4,4120,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889332,1096343.00
10/07/2016 21:15,2,0.000,ALERT,212.16,299.07,59.996,1475889303,"274151322000076","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,884663.2,884663.2,4126,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475889334,1096344.00
10/07/2016 21:15,2,0.000,ALERT,212.16,301.47,59.954,1475889303,"201051344000868","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,568655.3,568655.3,4134,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889336,1096345.00
10/07/2016 21:15,2,0.000,ALERT,211.48,300.57,59.949,1475889303,"274151322000095","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,875736.2,875736.2,4130,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889338,1096346.00
10/07/2016 21:15,2,0.000,ALERT,211.48,300.27,59.949,1475889303,"201051344000988","219011344069620",0.00,7.00,0,296.36,302.37,0.0,0.0,0.000,544164.3,544164.3,4126,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889340,1096347.00
10/07/2016 21:15,2,0.000,ALERT,211.48,298.17,59.981,1475889303,"201051344001025","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,578735.4,578735.4,4126,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889341,1096348.00
10/07/2016 21:15,2,0.000,ALERT,211.70,300.27,59.959,1475889303,"201051344000458","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,576111.5,576111.5,4139,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475889343,1096349.00
10/07/2016 21:15,2,0.000,ALERT,212.38,300.27,59.949,1475889303,"201051344000853","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,575386.5,575386.5,4144,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475889345,1096350.00
10/07/2016 21:15,2,0.000,ALERT,211.93,299.07,59.954,1475889303,"201051344000685","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,577554.8,577554.8,4138,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889347,1096351.00
10/07/2016 21:15,2,0.000,ALERT,211.70,298.77,59.954,1475889303,"201051344000917","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,574462.1,574462.1,4131,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475889349,1096352.00
10/07/2016 21:15,2,0.000,ALERT,211.93,299.67,59.933,1475889303,"201051344001145","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,579722.6,579722.6,4137,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889351,1096353.00
10/07/2016 21:15,2,0.000,ALERT,211.70,298.47,59.959,1475889303,"201051344000651","219011344069620",0.00,6.00,0,296.36,300.27,0.0,0.0,0.000,572934.6,572934.6,4127,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475889352,1096354.00
10/07/2016 21:15,2,0.000,ALERT,211.03,298.77,59.944,1475889303,"274151322000088","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,797000.4,797000.4,4111,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889354,1096355.00
10/07/2016 21:15,2,0.000,ALERT,212.16,298.47,59.949,1475889303,"274151322000068","219011344069620",0.00,7.70,0,296.66,299.97,0.0,0.0,0.000,689939.5,689939.5,4194,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889356,1096356.00
10/07/2016 21:15,2,0.000,ALERT,211.48,299.07,59.949,1475889303,"201051344001135","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,569058.8,569058.8,4124,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889358,1096357.00
10/07/2016 21:15,2,0.000,ALERT,211.93,301.47,59.949,1475889303,"201051344000594","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,580568.4,580568.4,4132,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889360,1096358.00
10/07/2016 21:15,2,0.000,ALERT,211.93,299.07,59.954,1475889303,"201051344001203","219011344069620",0.00,6.70,0,296.96,302.37,0.0,0.0,0.000,577324.0,577324.0,4134,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889362,1096359.00
10/07/2016 21:15,2,0.000,ALERT,211.48,299.97,59.949,1475889303,"274151322000054","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,813318.3,813318.3,4109,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889363,1096360.00
10/07/2016 21:15,2,0.000,ALERT,212.61,300.87,59.965,1475889303,"201051344000867","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,567740.1,567740.1,4138,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889365,1096361.00
10/07/2016 21:15,2,0.000,ALERT,211.70,299.07,59.954,1475889303,"201051344001093","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,573750.5,573750.5,4139,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889367,1096362.00
10/07/2016 21:15,2,0.000,ALERT,211.93,300.87,59.975,1475889303,"201051344000900","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,584628.9,584628.9,4144,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475889369,1096363.00
