ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 21:15,2,0.000,ALERT,212.38,300.27,59.944,1475889303,"201051344000648","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,573121.6,573121.6,4132,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889370,1096364.00
10/07/2016 21:15,2,0.000,ALERT,212.16,301.17,59.959,1475889303,"201051344000569","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,584539.9,584539.9,4133,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889372,1096365.00
10/07/2016 21:15,2,0.000,ALERT,212.16,301.17,59.954,1475889303,"201051344000983","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,577186.4,577186.4,4141,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889374,1096366.00
10/07/2016 21:15,2,0.000,ALERT,212.38,300.57,60.002,1475889303,"201051344001158","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,568499.4,568499.4,4136,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475889376,1096367.00
10/07/2016 21:15,2,0.000,ALERT,212.61,301.47,59.959,1475889303,"201051344000576","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,576099.9,576099.9,4145,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889378,1096368.00
10/07/2016 21:15,2,0.000,ALERT,211.70,298.47,59.954,1475889303,"274151322000087","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,785232.0,785232.0,4158,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475889379,1096369.00
10/07/2016 21:30,2,0.000,ALERT,212.83,300.87,59.970,1475890203,"201051344000645","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,575561.9,575561.9,4142,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475890205,1096370.00
10/07/2016 21:30,2,0.000,ALERT,211.93,299.37,59.965,1475890203,"274151322000085","219011344069620",0.00,7.30,0,297.87,301.17,0.0,0.0,0.000,812678.0,812678.0,4111,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475890207,1096371.00
10/07/2016 21:30,2,0.000,ALERT,213.51,301.47,59.970,1475890203,"201051344000633","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,567243.3,567243.3,4140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890209,1096372.00
10/07/2016 21:30,2,0.000,ALERT,212.83,301.77,59.954,1475890203,"201051344000469","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,569915.6,569915.6,4143,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475890211,1096373.00
10/07/2016 21:30,2,0.000,ALERT,211.93,299.37,59.959,1475890203,"201051344000646","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,569907.5,569907.5,4131,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890212,1096374.00
10/07/2016 21:30,2,0.000,ALERT,211.70,299.67,59.954,1475890203,"274151322000052","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,836162.4,836162.4,4118,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890214,1096375.00
10/07/2016 21:30,2,0.000,ALERT,212.61,300.27,59.970,1475890203,"201051344000585","219011344069620",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,580236.0,580236.0,4136,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890216,1096376.00
10/07/2016 21:30,2,0.000,ALERT,212.16,299.97,59.996,1475890203,"201051344001230","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,572747.8,572747.8,4141,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890218,1096377.00
10/07/2016 21:30,2,0.000,ALERT,212.83,300.57,59.970,1475890203,"201051344000582","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,565511.1,565511.1,4132,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890220,1096378.00
10/07/2016 21:30,2,0.000,ALERT,211.70,299.67,59.965,1475890203,"201051344000955","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,579724.8,579724.8,4131,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475890221,1096379.00
10/07/2016 21:30,2,0.000,ALERT,211.93,299.07,59.965,1475890203,"274151322000094","219011344069620",0.00,7.00,0,297.26,300.57,0.0,0.0,0.000,689333.1,689333.1,4196,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890223,1096380.00
10/07/2016 21:30,2,0.000,ALERT,212.83,302.37,59.970,1475890203,"201051344000579","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,584492.8,584492.8,4130,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890225,1096381.00
10/07/2016 21:30,2,0.000,ALERT,211.93,299.97,59.970,1475890203,"201051344000890","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,576966.2,576966.2,4131,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890227,1096382.00
10/07/2016 21:30,2,0.000,ALERT,212.38,299.67,59.975,1475890203,"201051344000438","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,578405.0,578405.0,4134,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890229,1096383.00
10/07/2016 21:30,2,0.000,ALERT,212.38,299.37,59.970,1475890203,"201051344000417","219011344069620",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,569207.4,569207.4,4142,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890231,1096384.00
10/07/2016 21:30,2,0.000,ALERT,211.93,299.97,59.975,1475890203,"274151322000083","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,828509.4,828509.4,4122,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890233,1096385.00
10/07/2016 21:30,2,0.000,ALERT,212.38,298.77,59.965,1475890203,"274151322000076","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,884663.2,884663.2,4128,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890235,1096386.00
10/07/2016 21:30,2,0.000,ALERT,212.83,302.37,59.933,1475890203,"201051344000868","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,568655.3,568655.3,4136,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890236,1096387.00
10/07/2016 21:30,2,0.000,ALERT,212.16,300.57,59.970,1475890203,"274151322000095","219011344069620",0.00,7.00,0,299.07,302.07,0.0,0.0,0.000,875736.2,875736.2,4132,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475890238,1096388.00
10/07/2016 21:30,2,0.000,ALERT,212.61,301.47,59.981,1475890203,"201051344000988","219011344069620",0.00,7.30,0,295.76,302.68,0.0,0.0,0.000,544164.3,544164.3,4128,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890240,1096389.00
10/07/2016 21:30,2,0.000,ALERT,212.16,299.07,59.986,1475890203,"201051344001025","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,578735.4,578735.4,4128,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890242,1096390.00
10/07/2016 21:30,2,0.000,ALERT,212.61,301.47,59.981,1475890203,"201051344000458","219011344069620",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,576111.5,576111.5,4141,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890244,1096391.00
10/07/2016 21:30,2,0.000,ALERT,213.29,301.17,59.944,1475890203,"201051344000853","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,575386.5,575386.5,4146,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890245,1096392.00
10/07/2016 21:30,2,0.000,ALERT,212.61,299.67,59.981,1475890203,"201051344000685","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,577554.8,577554.8,4140,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890247,1096393.00
10/07/2016 21:30,2,0.000,ALERT,212.38,299.07,59.986,1475890203,"201051344000917","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,574462.1,574462.1,4133,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890249,1096394.00
10/07/2016 21:30,2,0.000,ALERT,212.61,299.97,59.975,1475890203,"201051344001145","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,579722.6,579722.6,4139,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475890251,1096395.00
10/07/2016 21:30,2,0.000,ALERT,212.16,298.77,59.944,1475890203,"201051344000651","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,572934.6,572934.6,4129,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890253,1096396.00
10/07/2016 21:30,2,0.000,ALERT,211.25,298.77,59.970,1475890203,"274151322000088","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,797000.4,797000.4,4113,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475890254,1096397.00
10/07/2016 21:30,2,0.000,ALERT,212.16,298.17,59.970,1475890203,"274151322000068","219011344069620",0.00,8.00,0,297.26,300.27,0.0,0.0,0.000,689939.5,689939.5,4196,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890256,1096398.00
10/07/2016 21:30,2,0.000,ALERT,211.93,299.37,59.981,1475890203,"201051344001135","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,569058.8,569058.8,4126,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890258,1096399.00
10/07/2016 21:30,2,0.000,ALERT,212.38,302.07,59.981,1475890203,"201051344000594","219011344069620",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,580568.4,580568.4,4134,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475890260,1096400.00
10/07/2016 21:30,2,0.000,ALERT,212.16,299.07,59.986,1475890203,"201051344001203","219011344069620",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,577324.0,577324.0,4136,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475890262,1096401.00
10/07/2016 21:30,2,0.000,ALERT,211.70,299.37,59.986,1475890203,"274151322000054","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,813318.3,813318.3,4111,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890263,1096402.00
10/07/2016 21:30,2,0.000,ALERT,212.83,301.17,59.986,1475890203,"201051344000867","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,567740.1,567740.1,4140,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890265,1096403.00
10/07/2016 21:30,2,0.000,ALERT,212.16,299.37,60.012,1475890203,"201051344001093","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,573750.5,573750.5,4141,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890267,1096404.00
10/07/2016 21:30,2,0.000,ALERT,212.61,301.47,60.028,1475890203,"201051344000900","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,584628.9,584628.9,4146,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475890269,1096405.00
10/07/2016 21:30,2,0.000,ALERT,212.83,300.87,60.002,1475890203,"201051344000648","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,573121.6,573121.6,4134,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890271,1096406.00
10/07/2016 21:30,2,0.000,ALERT,212.83,302.07,59.986,1475890203,"201051344000569","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,584539.9,584539.9,4135,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890272,1096407.00
10/07/2016 21:30,2,0.000,ALERT,212.83,301.77,59.991,1475890203,"201051344000983","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,577186.4,577186.4,4143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890274,1096408.00
10/07/2016 21:30,2,0.000,ALERT,212.83,301.17,59.991,1475890203,"201051344001158","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,568499.4,568499.4,4138,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475890276,1096409.00
10/07/2016 21:30,2,0.000,ALERT,213.06,301.77,59.996,1475890203,"201051344000576","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,576099.9,576099.9,4147,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475890278,1096410.00
10/07/2016 21:30,2,0.000,ALERT,211.93,299.07,59.991,1475890203,"274151322000087","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,785232.0,785232.0,4160,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475890279,1096411.00
10/07/2016 21:45,2,0.000,ALERT,213.06,301.47,59.996,1475891103,"201051344000645","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,575561.9,575561.9,4144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891105,1096412.00
10/07/2016 21:45,2,0.000,ALERT,211.93,299.37,59.954,1475891103,"274151322000085","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,812678.0,812678.0,4113,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891107,1096413.00
10/07/2016 21:45,2,0.000,ALERT,213.29,301.17,60.018,1475891103,"201051344000633","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,567243.3,567243.3,4142,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475891108,1096414.00
10/07/2016 21:45,2,0.000,ALERT,212.83,301.47,59.996,1475891103,"201051344000469","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,569915.6,569915.6,4145,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891110,1096415.00
10/07/2016 21:45,2,0.000,ALERT,211.93,299.67,60.007,1475891103,"201051344000646","219011344069620",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,569907.5,569907.5,4133,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891112,1096416.00
10/07/2016 21:45,2,0.000,ALERT,211.93,299.97,60.002,1475891103,"274151322000052","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,836162.4,836162.4,4120,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891114,1096417.00
10/07/2016 21:45,2,0.000,ALERT,212.38,300.27,60.012,1475891103,"201051344000585","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,580236.0,580236.0,4138,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891116,1096418.00
10/07/2016 21:45,2,0.000,ALERT,212.16,300.57,60.007,1475891103,"201051344001230","219011344069620",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,572747.8,572747.8,4143,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475891118,1096419.00
10/07/2016 21:45,2,0.000,ALERT,212.83,300.87,60.012,1475891103,"201051344000582","219011344069620",0.00,6.70,0,298.77,301.77,0.0,0.0,0.000,565511.1,565511.1,4134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891119,1096420.00
10/07/2016 21:45,2,0.000,ALERT,211.93,299.97,60.028,1475891103,"201051344000955","219011344069620",0.00,7.30,0,297.57,300.87,0.0,0.0,0.000,579724.8,579724.8,4133,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475891121,1096421.00
10/07/2016 21:45,2,0.000,ALERT,212.16,299.37,60.028,1475891103,"274151322000094","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,689333.1,689333.1,4198,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891123,1096422.00
10/07/2016 21:45,2,0.000,ALERT,212.61,302.07,60.007,1475891103,"201051344000579","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,584492.8,584492.8,4132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891125,1096423.00
10/07/2016 21:45,2,0.000,ALERT,211.93,300.57,60.034,1475891103,"201051344000890","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,576966.2,576966.2,4133,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891127,1096424.00
10/07/2016 21:45,2,0.000,ALERT,212.16,299.97,59.970,1475891103,"201051344000438","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,578405.0,578405.0,4136,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891129,1096425.00
10/07/2016 21:45,2,0.000,ALERT,212.38,299.67,60.007,1475891103,"201051344000417","219011344069620",0.00,7.00,0,297.57,300.57,0.0,0.0,0.000,569207.4,569207.4,4144,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891131,1096426.00
10/07/2016 21:45,2,0.000,ALERT,211.93,299.97,59.970,1475891103,"274151322000083","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,828509.4,828509.4,4124,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891133,1096427.00
10/07/2016 21:45,2,0.000,ALERT,212.61,300.27,59.996,1475891103,"274151322000076","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,884663.2,884663.2,4130,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475891134,1096428.00
10/07/2016 21:45,2,0.000,ALERT,212.61,302.37,60.039,1475891103,"201051344000868","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,568655.3,568655.3,4138,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891136,1096429.00
10/07/2016 21:45,2,0.000,ALERT,212.16,300.87,60.028,1475891103,"274151322000095","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,875736.2,875736.2,4134,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891138,1096430.00
10/07/2016 21:45,2,0.000,ALERT,212.38,301.47,59.970,1475891103,"201051344000988","219011344069620",0.00,7.30,0,296.96,302.98,0.0,0.0,0.000,544164.3,544164.3,4130,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891140,1096431.00
10/07/2016 21:45,2,0.000,ALERT,211.93,299.07,60.034,1475891103,"201051344001025","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,578735.4,578735.4,4130,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891142,1096432.00
10/07/2016 21:45,2,0.000,ALERT,212.61,301.47,59.996,1475891103,"201051344000458","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,576111.5,576111.5,4143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891143,1096433.00
10/07/2016 21:45,2,0.000,ALERT,213.29,301.77,60.012,1475891103,"201051344000853","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,575386.5,575386.5,4148,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891145,1096434.00
10/07/2016 21:45,2,0.000,ALERT,212.61,300.27,60.012,1475891103,"201051344000685","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,577554.8,577554.8,4142,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891147,1096435.00
10/07/2016 21:45,2,0.000,ALERT,212.38,299.67,60.007,1475891103,"201051344000917","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,574462.1,574462.1,4135,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891149,1096436.00
10/07/2016 21:45,2,0.000,ALERT,212.16,299.97,59.996,1475891103,"201051344001145","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,579722.6,579722.6,4141,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891151,1096437.00
10/07/2016 21:45,2,0.000,ALERT,212.16,299.07,60.002,1475891103,"201051344000651","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,572934.6,572934.6,4131,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475891153,1096438.00
10/07/2016 21:45,2,0.000,ALERT,211.70,299.67,59.981,1475891103,"274151322000088","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,797000.4,797000.4,4115,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891154,1096439.00
10/07/2016 21:45,2,0.000,ALERT,212.61,299.37,60.007,1475891103,"274151322000068","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,689939.5,689939.5,4198,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891156,1096440.00
10/07/2016 21:45,2,0.000,ALERT,211.70,299.97,60.002,1475891103,"201051344001135","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,569058.8,569058.8,4128,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475891158,1096441.00
10/07/2016 21:45,2,0.000,ALERT,212.38,302.37,60.028,1475891103,"201051344000594","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,580568.4,580568.4,4136,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891160,1096442.00
10/07/2016 21:45,2,0.000,ALERT,212.16,299.67,60.002,1475891103,"201051344001203","219011344069620",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,577324.0,577324.0,4138,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891162,1096443.00
10/07/2016 21:45,2,0.000,ALERT,211.93,299.67,59.991,1475891103,"274151322000054","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,813318.3,813318.3,4113,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891163,1096444.00
10/07/2016 21:45,2,0.000,ALERT,213.06,301.17,59.996,1475891103,"201051344000867","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,567740.1,567740.1,4142,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891165,1096445.00
10/07/2016 21:45,2,0.000,ALERT,212.16,299.97,60.002,1475891103,"201051344001093","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,573750.5,573750.5,4143,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475891167,1096446.00
10/07/2016 21:45,2,0.000,ALERT,212.61,301.77,59.996,1475891103,"201051344000900","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,584628.9,584628.9,4148,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891169,1096447.00
10/07/2016 21:45,2,0.000,ALERT,212.83,300.87,60.044,1475891103,"201051344000648","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,573121.6,573121.6,4136,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891171,1096448.00
10/07/2016 21:45,2,0.000,ALERT,212.61,302.07,60.002,1475891103,"201051344000569","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,584539.9,584539.9,4137,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891172,1096449.00
10/07/2016 21:45,2,0.000,ALERT,212.83,301.77,59.991,1475891103,"201051344000983","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,577186.4,577186.4,4145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891174,1096450.00
10/07/2016 21:45,2,0.000,ALERT,212.83,301.47,59.991,1475891103,"201051344001158","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,568499.4,568499.4,4140,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891176,1096451.00
10/07/2016 21:45,2,0.000,ALERT,213.06,302.37,60.002,1475891103,"201051344000576","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,576099.9,576099.9,4149,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891178,1096452.00
10/07/2016 21:45,2,0.000,ALERT,212.38,299.37,59.981,1475891103,"274151322000087","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,785232.0,785232.0,4162,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475891180,1096453.00
10/07/2016 22:00,2,0.000,ALERT,213.51,302.37,60.034,1475892004,"201051344000645","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,575561.9,575561.9,4146,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892006,1096454.00
10/07/2016 22:00,2,0.000,ALERT,212.38,300.27,60.034,1475892004,"274151322000085","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,812678.0,812678.0,4115,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892007,1096455.00
10/07/2016 22:00,2,0.000,ALERT,212.83,301.17,60.007,1475892004,"201051344000633","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,567243.3,567243.3,4144,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892009,1096456.00
10/07/2016 22:00,2,0.000,ALERT,212.61,301.47,60.002,1475892004,"201051344000469","219011344069620",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,569915.6,569915.6,4147,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892011,1096457.00
10/07/2016 22:00,2,0.000,ALERT,212.16,300.27,60.018,1475892004,"201051344000646","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,569907.5,569907.5,4135,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892013,1096458.00
10/07/2016 22:00,2,0.000,ALERT,211.93,299.97,60.007,1475892004,"274151322000052","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,836162.4,836162.4,4122,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892015,1096459.00
10/07/2016 22:00,2,0.000,ALERT,212.61,300.57,60.018,1475892004,"201051344000585","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,580236.0,580236.0,4140,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892016,1096460.00
10/07/2016 22:00,2,0.000,ALERT,212.38,300.87,60.012,1475892004,"201051344001230","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,572747.8,572747.8,4145,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892018,1096461.00
10/07/2016 22:00,2,0.000,ALERT,213.06,301.47,60.012,1475892004,"201051344000582","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,565511.1,565511.1,4136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892020,1096462.00
10/07/2016 22:00,2,0.000,ALERT,212.16,300.27,60.012,1475892004,"201051344000955","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,579724.8,579724.8,4135,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892022,1096463.00
10/07/2016 22:00,2,0.000,ALERT,212.16,299.97,59.959,1475892004,"274151322000094","219011344069620",0.00,7.30,0,297.87,301.17,0.0,0.0,0.000,689333.1,689333.1,4200,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892024,1096464.00
10/07/2016 22:00,2,0.000,ALERT,212.83,302.68,60.002,1475892004,"201051344000579","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,584492.8,584492.8,4134,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892025,1096465.00
10/07/2016 22:00,2,0.000,ALERT,212.16,300.87,60.002,1475892004,"201051344000890","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,576966.2,576966.2,4135,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892027,1096466.00
10/07/2016 22:00,2,0.000,ALERT,212.61,300.27,60.002,1475892004,"201051344000438","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,578405.0,578405.0,4138,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892029,1096467.00
10/07/2016 22:00,2,0.000,ALERT,212.61,299.97,60.002,1475892004,"201051344000417","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,569207.4,569207.4,4146,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892031,1096468.00
10/07/2016 22:00,2,0.000,ALERT,212.38,301.17,59.996,1475892004,"274151322000083","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,828509.4,828509.4,4126,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892033,1096469.00
10/07/2016 22:00,2,0.000,ALERT,212.61,300.87,59.991,1475892004,"274151322000076","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,884663.2,884663.2,4132,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892034,1096470.00
10/07/2016 22:00,2,0.000,ALERT,212.83,302.98,59.996,1475892004,"201051344000868","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,568655.3,568655.3,4140,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892036,1096471.00
10/07/2016 22:00,2,0.000,ALERT,212.16,301.77,59.996,1475892004,"274151322000095","219011344069620",0.00,7.30,0,299.37,302.68,0.0,0.0,0.000,875736.2,875736.2,4136,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892038,1096472.00
10/07/2016 22:00,2,0.000,ALERT,212.83,302.07,60.002,1475892004,"201051344000988","219011344069620",0.00,7.70,0,296.96,303.28,0.0,0.0,0.000,544164.3,544164.3,4132,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892040,1096473.00
10/07/2016 22:00,2,0.000,ALERT,212.38,299.67,59.991,1475892004,"201051344001025","219011344069620",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,578735.4,578735.4,4132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892042,1096474.00
10/07/2016 22:00,2,0.000,ALERT,212.83,302.37,60.002,1475892004,"201051344000458","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,576111.5,576111.5,4145,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892044,1096475.00
10/07/2016 22:00,2,0.000,ALERT,213.51,302.37,60.002,1475892004,"201051344000853","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,575386.5,575386.5,4150,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892045,1096476.00
10/07/2016 22:00,2,0.000,ALERT,212.83,300.87,60.012,1475892004,"201051344000685","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,577554.8,577554.8,4144,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892047,1096477.00
10/07/2016 22:00,2,0.000,ALERT,212.83,300.27,60.002,1475892004,"201051344000917","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,574462.1,574462.1,4137,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892049,1096478.00
10/07/2016 22:00,2,0.000,ALERT,213.06,300.87,60.002,1475892004,"201051344001145","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,579722.6,579722.6,4143,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892051,1096479.00
10/07/2016 22:00,2,0.000,ALERT,212.83,299.97,60.034,1475892004,"201051344000651","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,572934.6,572934.6,4133,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892053,1096480.00
10/07/2016 22:00,2,0.000,ALERT,211.93,299.97,60.007,1475892004,"274151322000088","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,797000.4,797000.4,4117,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892054,1096481.00
10/07/2016 22:00,2,0.000,ALERT,212.83,299.67,60.007,1475892004,"274151322000068","219011344069620",0.00,8.50,0,297.57,300.87,0.0,0.0,0.000,689939.5,689939.5,4200,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892056,1096482.00
10/07/2016 22:00,2,0.000,ALERT,212.38,300.57,60.039,1475892004,"201051344001135","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,569058.8,569058.8,4130,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892058,1096483.00
10/07/2016 22:00,2,0.000,ALERT,212.83,303.28,60.007,1475892004,"201051344000594","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,580568.4,580568.4,4138,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892060,1096484.00
10/07/2016 22:00,2,0.000,ALERT,212.83,300.57,60.012,1475892004,"201051344001203","219011344069620",0.00,7.30,0,297.87,303.58,0.0,0.0,0.000,577324.0,577324.0,4140,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892062,1096485.00
10/07/2016 22:00,2,0.000,ALERT,212.38,301.17,60.002,1475892004,"274151322000054","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,813318.3,813318.3,4115,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892063,1096486.00
10/07/2016 22:00,2,0.000,ALERT,213.29,302.07,60.007,1475892004,"201051344000867","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,567740.1,567740.1,4144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892065,1096487.00
10/07/2016 22:00,2,0.000,ALERT,212.61,300.57,60.028,1475892004,"201051344001093","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,573750.5,573750.5,4145,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892067,1096488.00
10/07/2016 22:00,2,0.000,ALERT,212.83,302.37,60.012,1475892004,"201051344000900","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,584628.9,584628.9,4150,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892069,1096489.00
10/07/2016 22:00,2,0.000,ALERT,213.06,301.77,60.012,1475892004,"201051344000648","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,573121.6,573121.6,4138,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892071,1096490.00
10/07/2016 22:00,2,0.000,ALERT,213.06,302.98,60.012,1475892004,"201051344000569","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,584539.9,584539.9,4139,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892072,1096491.00
10/07/2016 22:00,2,0.000,ALERT,213.06,302.68,60.007,1475892004,"201051344000983","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,577186.4,577186.4,4147,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892074,1096492.00
10/07/2016 22:00,2,0.000,ALERT,213.29,302.37,60.007,1475892004,"201051344001158","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,568499.4,568499.4,4142,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892076,1096493.00
10/07/2016 22:00,2,0.000,ALERT,213.51,302.98,60.012,1475892004,"201051344000576","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,576099.9,576099.9,4151,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892078,1096494.00
10/07/2016 22:00,2,0.000,ALERT,212.16,299.37,60.002,1475892004,"274151322000087","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,785232.0,785232.0,4164,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892080,1096495.00
10/07/2016 22:15,2,0.000,ALERT,213.96,302.98,60.023,1475892903,"201051344000645","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,575561.9,575561.9,4148,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892905,1096496.00
10/07/2016 22:15,2,0.000,ALERT,213.06,301.17,60.002,1475892903,"274151322000085","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,812678.0,812678.0,4117,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892907,1096497.00
10/07/2016 22:15,2,0.000,ALERT,213.96,302.37,59.991,1475892903,"201051344000633","219011344069620",0.00,7.00,0,297.87,303.88,0.0,0.0,0.000,567243.3,567243.3,4146,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892909,1096498.00
10/07/2016 22:15,2,0.000,ALERT,213.51,302.68,60.012,1475892903,"201051344000469","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,569915.6,569915.6,4149,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892911,1096499.00
10/07/2016 22:15,2,0.000,ALERT,212.61,300.57,60.002,1475892903,"201051344000646","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,569907.5,569907.5,4137,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892913,1096500.00
10/07/2016 22:15,2,0.000,ALERT,212.61,301.17,59.996,1475892903,"274151322000052","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,836162.4,836162.4,4124,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892914,1096501.00
10/07/2016 22:15,2,0.000,ALERT,212.83,300.87,60.002,1475892903,"201051344000585","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,580236.0,580236.0,4142,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892916,1096502.00
10/07/2016 22:15,2,0.000,ALERT,212.61,300.87,60.002,1475892903,"201051344001230","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,572747.8,572747.8,4147,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892918,1096503.00
10/07/2016 22:15,2,0.000,ALERT,213.29,301.47,60.002,1475892903,"201051344000582","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,565511.1,565511.1,4138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892920,1096504.00
10/07/2016 22:15,2,0.000,ALERT,212.38,300.57,60.002,1475892903,"201051344000955","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,579724.8,579724.8,4137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892922,1096505.00
10/07/2016 22:15,2,0.000,ALERT,212.83,300.57,59.991,1475892903,"274151322000094","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,689333.1,689333.1,4202,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892923,1096506.00
10/07/2016 22:15,2,0.000,ALERT,213.51,303.58,59.996,1475892903,"201051344000579","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,584492.8,584492.8,4136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892925,1096507.00
10/07/2016 22:15,2,0.000,ALERT,212.61,301.17,60.002,1475892903,"201051344000890","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,576966.2,576966.2,4137,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892927,1096508.00
