ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 22:15,2,0.000,ALERT,212.83,300.57,59.986,1475892903,"201051344000438","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,578405.0,578405.0,4140,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892929,1096509.00
10/07/2016 22:15,2,0.000,ALERT,213.06,300.27,60.007,1475892903,"201051344000417","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,569207.4,569207.4,4148,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892931,1096510.00
10/07/2016 22:15,2,0.000,ALERT,213.06,302.07,59.991,1475892903,"274151322000083","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,828509.4,828509.4,4128,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892932,1096511.00
10/07/2016 22:15,2,0.000,ALERT,213.51,301.47,59.996,1475892903,"274151322000076","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,884663.2,884663.2,4134,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892934,1096512.00
10/07/2016 22:15,2,0.000,ALERT,213.29,303.28,59.981,1475892903,"201051344000868","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,568655.3,568655.3,4142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892936,1096513.00
10/07/2016 22:15,2,0.000,ALERT,213.06,302.07,59.986,1475892903,"274151322000095","219011344069620",0.00,7.30,0,300.27,303.58,0.0,0.0,0.000,875736.2,875736.2,4138,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892938,1096514.00
10/07/2016 22:15,2,0.000,ALERT,213.29,302.98,60.002,1475892903,"201051344000988","219011344069620",0.00,7.70,0,297.87,303.88,0.0,0.0,0.000,544164.3,544164.3,4134,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892940,1096515.00
10/07/2016 22:15,2,0.000,ALERT,212.61,299.97,60.002,1475892903,"201051344001025","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,578735.4,578735.4,4134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892942,1096516.00
10/07/2016 22:15,2,0.000,ALERT,213.29,302.98,60.007,1475892903,"201051344000458","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,576111.5,576111.5,4147,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892943,1096517.00
10/07/2016 22:15,2,0.000,ALERT,213.96,302.68,59.991,1475892903,"201051344000853","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,575386.5,575386.5,4152,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892945,1096518.00
10/07/2016 22:15,2,0.000,ALERT,213.06,300.57,59.991,1475892903,"201051344000685","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,577554.8,577554.8,4146,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892947,1096519.00
10/07/2016 22:15,2,0.000,ALERT,213.06,299.97,59.991,1475892903,"201051344000917","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,574462.1,574462.1,4139,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892949,1096520.00
10/07/2016 22:15,2,0.000,ALERT,213.06,300.87,59.996,1475892903,"201051344001145","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,579722.6,579722.6,4145,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892951,1096521.00
10/07/2016 22:15,2,0.000,ALERT,212.83,299.67,59.986,1475892903,"201051344000651","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,572934.6,572934.6,4135,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892952,1096522.00
10/07/2016 22:15,2,0.000,ALERT,212.38,300.87,59.981,1475892903,"274151322000088","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,797000.4,797000.4,4119,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892954,1096523.00
10/07/2016 22:15,2,0.000,ALERT,213.29,299.97,60.012,1475892903,"274151322000068","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,689939.5,689939.5,4202,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892956,1096524.00
10/07/2016 22:15,2,0.000,ALERT,212.61,300.27,60.007,1475892903,"201051344001135","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,569058.8,569058.8,4132,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892958,1096525.00
10/07/2016 22:15,2,0.000,ALERT,213.06,303.28,59.991,1475892903,"201051344000594","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,580568.4,580568.4,4140,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892959,1096526.00
10/07/2016 22:15,2,0.000,ALERT,212.83,299.97,59.991,1475892903,"201051344001203","219011344069620",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,577324.0,577324.0,4142,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892961,1096527.00
10/07/2016 22:15,2,0.000,ALERT,212.83,301.17,59.991,1475892903,"274151322000054","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,813318.3,813318.3,4117,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892963,1096528.00
10/07/2016 22:15,2,0.000,ALERT,213.06,301.47,59.991,1475892903,"201051344000867","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,567740.1,567740.1,4146,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892965,1096529.00
10/07/2016 22:15,2,0.000,ALERT,212.83,299.97,59.986,1475892903,"201051344001093","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,573750.5,573750.5,4147,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892967,1096530.00
10/07/2016 22:15,2,0.000,ALERT,212.83,301.77,60.023,1475892903,"201051344000900","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,584628.9,584628.9,4152,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892968,1096531.00
10/07/2016 22:15,2,0.000,ALERT,213.06,301.17,60.028,1475892903,"201051344000648","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,573121.6,573121.6,4140,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892970,1096532.00
10/07/2016 22:15,2,0.000,ALERT,213.51,303.28,59.996,1475892903,"201051344000569","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,584539.9,584539.9,4141,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475892972,1096533.00
10/07/2016 22:15,2,0.000,ALERT,213.29,302.68,59.981,1475892903,"201051344000983","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,577186.4,577186.4,4149,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892974,1096534.00
10/07/2016 22:15,2,0.000,ALERT,213.51,302.68,59.981,1475892903,"201051344001158","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,568499.4,568499.4,4144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892976,1096535.00
10/07/2016 22:15,2,0.000,ALERT,213.74,303.28,59.996,1475892903,"201051344000576","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,576099.9,576099.9,4153,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892978,1096536.00
10/07/2016 22:15,2,0.000,ALERT,213.06,300.87,59.986,1475892903,"274151322000087","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,785232.0,785232.0,4166,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475892980,1096537.00
10/07/2016 22:30,2,0.000,ALERT,214.19,302.68,60.002,1475893804,"201051344000645","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,575561.9,575561.9,4150,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893806,1096538.00
10/07/2016 22:30,2,0.000,ALERT,213.06,300.57,60.018,1475893804,"274151322000085","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,812678.0,812678.0,4119,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475893807,1096539.00
10/07/2016 22:30,2,0.000,ALERT,214.19,302.68,60.007,1475893804,"201051344000633","219011344069620",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,567243.3,567243.3,4148,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475893809,1096540.00
10/07/2016 22:30,2,0.000,ALERT,213.74,302.98,60.002,1475893804,"201051344000469","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,569915.6,569915.6,4151,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893811,1096541.00
10/07/2016 22:30,2,0.000,ALERT,213.29,301.47,60.012,1475893804,"201051344000646","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,569907.5,569907.5,4139,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893813,1096542.00
10/07/2016 22:30,2,0.000,ALERT,212.61,300.87,59.986,1475893804,"274151322000052","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,836162.4,836162.4,4126,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475893815,1096543.00
10/07/2016 22:30,2,0.000,ALERT,213.51,301.47,60.007,1475893804,"201051344000585","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,580236.0,580236.0,4144,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475893817,1096544.00
10/07/2016 22:30,2,0.000,ALERT,213.06,301.77,60.007,1475893804,"201051344001230","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,572747.8,572747.8,4149,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475893818,1096545.00
10/07/2016 22:30,2,0.000,ALERT,213.96,302.37,60.002,1475893804,"201051344000582","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,565511.1,565511.1,4140,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893820,1096546.00
10/07/2016 22:30,2,0.000,ALERT,212.83,301.47,60.002,1475893804,"201051344000955","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,579724.8,579724.8,4139,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893822,1096547.00
10/07/2016 22:30,2,0.000,ALERT,213.06,300.27,59.991,1475893804,"274151322000094","219011344069620",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,689333.1,689333.1,4204,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893824,1096548.00
10/07/2016 22:30,2,0.000,ALERT,213.74,303.28,60.023,1475893804,"201051344000579","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,584492.8,584492.8,4138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475893826,1096549.00
10/07/2016 22:30,2,0.000,ALERT,213.29,302.07,59.991,1475893804,"201051344000890","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,576966.2,576966.2,4139,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893827,1096550.00
10/07/2016 22:30,2,0.000,ALERT,213.51,301.77,59.996,1475893804,"201051344000438","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,578405.0,578405.0,4142,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893829,1096551.00
10/07/2016 22:30,2,0.000,ALERT,213.51,300.87,59.996,1475893804,"201051344000417","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,569207.4,569207.4,4150,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893831,1096552.00
10/07/2016 22:30,2,0.000,ALERT,213.06,301.17,59.986,1475893804,"274151322000083","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,828509.4,828509.4,4130,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893833,1096553.00
10/07/2016 22:30,2,0.000,ALERT,213.74,300.87,59.991,1475893804,"274151322000076","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,884663.2,884663.2,4136,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475893835,1096554.00
10/07/2016 22:30,2,0.000,ALERT,213.74,303.58,59.986,1475893804,"201051344000868","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,568655.3,568655.3,4144,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893837,1096555.00
10/07/2016 22:30,2,0.000,ALERT,212.83,302.07,59.986,1475893804,"274151322000095","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,875736.2,875736.2,4140,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893839,1096556.00
10/07/2016 22:30,2,0.000,ALERT,213.51,303.28,59.991,1475893804,"201051344000988","219011344069620",0.00,7.70,0,298.17,304.18,0.0,0.0,0.000,544164.3,544164.3,4136,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893840,1096557.00
10/07/2016 22:30,2,0.000,ALERT,213.29,300.87,59.986,1475893804,"201051344001025","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,578735.4,578735.4,4136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893842,1096558.00
10/07/2016 22:30,2,0.000,ALERT,213.74,303.58,59.991,1475893804,"201051344000458","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,576111.5,576111.5,4149,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893844,1096559.00
10/07/2016 22:30,2,0.000,ALERT,214.19,302.98,59.986,1475893804,"201051344000853","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,575386.5,575386.5,4154,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893846,1096560.00
10/07/2016 22:30,2,0.000,ALERT,213.74,301.77,59.991,1475893804,"201051344000685","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,577554.8,577554.8,4148,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893848,1096561.00
10/07/2016 22:30,2,0.000,ALERT,213.51,301.17,59.975,1475893804,"201051344000917","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,574462.1,574462.1,4141,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893850,1096562.00
10/07/2016 22:30,2,0.000,ALERT,213.74,301.77,59.986,1475893804,"201051344001145","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,579722.6,579722.6,4147,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893851,1096563.00
10/07/2016 22:30,2,0.000,ALERT,213.51,300.87,59.970,1475893804,"201051344000651","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,572934.6,572934.6,4137,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893853,1096564.00
10/07/2016 22:30,2,0.000,ALERT,212.61,301.17,59.944,1475893804,"274151322000088","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,797000.4,797000.4,4121,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893855,1096565.00
10/07/2016 22:30,2,0.000,ALERT,213.51,299.97,59.959,1475893804,"274151322000068","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,689939.5,689939.5,4204,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893857,1096566.00
10/07/2016 22:30,2,0.000,ALERT,213.06,301.47,59.986,1475893804,"201051344001135","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,569058.8,569058.8,4134,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893859,1096567.00
10/07/2016 22:30,2,0.000,ALERT,213.51,303.58,59.986,1475893804,"201051344000594","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,580568.4,580568.4,4142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893860,1096568.00
10/07/2016 22:30,2,0.000,ALERT,213.51,300.87,59.981,1475893804,"201051344001203","219011344069620",0.00,7.30,0,298.17,304.48,0.0,0.0,0.000,577324.0,577324.0,4144,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893862,1096569.00
10/07/2016 22:30,2,0.000,ALERT,212.83,300.87,59.970,1475893804,"274151322000054","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,813318.3,813318.3,4119,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893864,1096570.00
10/07/2016 22:30,2,0.000,ALERT,213.96,302.68,60.002,1475893804,"201051344000867","219011344069620",0.00,8.00,0,299.07,304.78,0.0,0.0,0.000,567740.1,567740.1,4148,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893866,1096571.00
10/07/2016 22:30,2,0.000,ALERT,213.51,301.47,59.981,1475893804,"201051344001093","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,573750.5,573750.5,4149,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893868,1096572.00
10/07/2016 22:30,2,0.000,ALERT,213.51,302.68,59.959,1475893804,"201051344000900","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,584628.9,584628.9,4154,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475893869,1096573.00
10/07/2016 22:30,2,0.000,ALERT,213.96,302.07,59.938,1475893804,"201051344000648","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,573121.6,573121.6,4142,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893871,1096574.00
10/07/2016 22:30,2,0.000,ALERT,213.74,303.28,59.949,1475893804,"201051344000569","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,584539.9,584539.9,4143,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893873,1096575.00
10/07/2016 22:30,2,0.000,ALERT,213.74,302.68,59.965,1475893804,"201051344000983","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,577186.4,577186.4,4151,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893875,1096576.00
10/07/2016 22:30,2,0.000,ALERT,213.74,302.37,59.981,1475893804,"201051344001158","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,568499.4,568499.4,4146,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893877,1096577.00
10/07/2016 22:30,2,0.000,ALERT,214.19,303.28,59.986,1475893804,"201051344000576","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,576099.9,576099.9,4155,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475893878,1096578.00
10/07/2016 22:30,2,0.000,ALERT,213.29,300.27,59.975,1475893804,"274151322000087","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,785232.0,785232.0,4168,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475893880,1096579.00
10/07/2016 22:45,2,0.000,ALERT,214.19,302.37,59.944,1475894704,"201051344000645","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,575561.9,575561.9,4152,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475894706,1096580.00
10/07/2016 22:45,2,0.000,ALERT,212.38,299.97,59.949,1475894704,"274151322000085","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,812678.0,812678.0,4121,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894708,1096581.00
10/07/2016 22:45,2,0.000,ALERT,214.41,302.37,59.949,1475894704,"201051344000633","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,567243.3,567243.3,4150,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475894710,1096582.00
10/07/2016 22:45,2,0.000,ALERT,213.74,302.68,59.954,1475894704,"201051344000469","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,569915.6,569915.6,4153,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894711,1096583.00
10/07/2016 22:45,2,0.000,ALERT,213.29,301.77,59.954,1475894704,"201051344000646","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,569907.5,569907.5,4141,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894713,1096584.00
10/07/2016 22:45,2,0.000,ALERT,212.16,299.37,59.944,1475894704,"274151322000052","219011344069620",0.00,8.00,0,297.57,302.98,0.0,0.0,0.000,836162.4,836162.4,4128,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475894715,1096585.00
10/07/2016 22:45,2,0.000,ALERT,213.74,302.07,59.959,1475894704,"201051344000585","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,580236.0,580236.0,4146,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894717,1096586.00
10/07/2016 22:45,2,0.000,ALERT,213.51,302.07,59.949,1475894704,"201051344001230","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,572747.8,572747.8,4151,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894719,1096587.00
10/07/2016 22:45,2,0.000,ALERT,213.96,302.37,59.954,1475894704,"201051344000582","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,565511.1,565511.1,4142,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475894720,1096588.00
10/07/2016 22:45,2,0.000,ALERT,213.29,301.77,59.944,1475894704,"201051344000955","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,579724.8,579724.8,4141,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475894722,1096589.00
10/07/2016 22:45,2,0.000,ALERT,212.38,299.07,59.922,1475894704,"274151322000094","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,689333.1,689333.1,4206,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894724,1096590.00
10/07/2016 22:45,2,0.000,ALERT,213.51,302.98,59.949,1475894704,"201051344000579","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,584492.8,584492.8,4140,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894726,1096591.00
10/07/2016 22:45,2,0.000,ALERT,213.29,301.77,59.959,1475894704,"201051344000890","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,576966.2,576966.2,4141,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894727,1096592.00
10/07/2016 22:45,2,0.000,ALERT,213.74,301.77,59.975,1475894704,"201051344000438","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,578405.0,578405.0,4144,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894729,1096593.00
10/07/2016 22:45,2,0.000,ALERT,213.74,301.17,59.949,1475894704,"201051344000417","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,569207.4,569207.4,4152,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894731,1096594.00
10/07/2016 22:45,2,0.000,ALERT,212.38,300.87,59.949,1475894704,"274151322000083","219011344069620",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,828509.4,828509.4,4132,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894733,1096595.00
10/07/2016 22:45,2,0.000,ALERT,212.83,299.37,59.949,1475894704,"274151322000076","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,884663.2,884663.2,4138,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894735,1096596.00
10/07/2016 22:45,2,0.000,ALERT,213.51,303.28,59.954,1475894704,"201051344000868","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,568655.3,568655.3,4146,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894737,1096597.00
10/07/2016 22:45,2,0.000,ALERT,212.38,300.57,59.954,1475894704,"274151322000095","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,875736.2,875736.2,4142,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894738,1096598.00
10/07/2016 22:45,2,0.000,ALERT,213.51,302.37,59.981,1475894704,"201051344000988","219011344069620",0.00,7.30,0,298.17,304.48,0.0,0.0,0.000,544164.3,544164.3,4138,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894740,1096599.00
10/07/2016 22:45,2,0.000,ALERT,213.29,300.87,59.954,1475894704,"201051344001025","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,578735.4,578735.4,4138,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894742,1096600.00
10/07/2016 22:45,2,0.000,ALERT,213.51,302.68,59.970,1475894704,"201051344000458","219011344069620",0.00,8.00,0,300.87,305.68,0.0,0.0,0.000,576111.5,576111.5,4151,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475894744,1096601.00
10/07/2016 22:45,2,0.000,ALERT,214.19,302.37,59.959,1475894704,"201051344000853","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,575386.5,575386.5,4156,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475894746,1096602.00
10/07/2016 22:45,2,0.000,ALERT,213.96,301.77,59.954,1475894704,"201051344000685","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,577554.8,577554.8,4150,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894747,1096603.00
10/07/2016 22:45,2,0.000,ALERT,213.74,301.17,59.954,1475894704,"201051344000917","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,574462.1,574462.1,4143,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894749,1096604.00
10/07/2016 22:45,2,0.000,ALERT,213.96,301.77,59.965,1475894704,"201051344001145","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,579722.6,579722.6,4149,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475894751,1096605.00
10/07/2016 22:45,2,0.000,ALERT,213.74,300.87,59.959,1475894704,"201051344000651","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,572934.6,572934.6,4139,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894753,1096606.00
10/07/2016 22:45,2,0.000,ALERT,211.93,299.67,59.954,1475894704,"274151322000088","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,797000.4,797000.4,4123,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894755,1096607.00
10/07/2016 22:45,2,0.000,ALERT,212.83,298.77,59.991,1475894704,"274151322000068","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,689939.5,689939.5,4206,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894757,1096608.00
10/07/2016 22:45,2,0.000,ALERT,213.29,301.47,59.959,1475894704,"201051344001135","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,569058.8,569058.8,4136,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894758,1096609.00
10/07/2016 22:45,2,0.000,ALERT,213.29,302.98,59.949,1475894704,"201051344000594","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,580568.4,580568.4,4144,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894760,1096610.00
10/07/2016 22:45,2,0.000,ALERT,213.51,301.17,59.965,1475894704,"201051344001203","219011344069620",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,577324.0,577324.0,4146,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475894762,1096611.00
10/07/2016 22:45,2,0.000,ALERT,212.16,300.27,59.938,1475894704,"274151322000054","219011344069620",0.00,8.00,0,297.57,302.98,0.0,0.0,0.000,813318.3,813318.3,4121,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894764,1096612.00
10/07/2016 22:45,2,0.000,ALERT,213.96,302.37,59.991,1475894704,"201051344000867","219011344069620",0.00,7.70,0,299.97,304.78,0.0,0.0,0.000,567740.1,567740.1,4150,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894766,1096613.00
10/07/2016 22:45,2,0.000,ALERT,213.29,301.17,59.959,1475894704,"201051344001093","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,573750.5,573750.5,4151,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894767,1096614.00
10/07/2016 22:45,2,0.000,ALERT,213.06,301.47,59.922,1475894704,"201051344000900","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,584628.9,584628.9,4156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475894769,1096615.00
10/07/2016 22:45,2,0.000,ALERT,213.29,301.17,59.965,1475894704,"201051344000648","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,573121.6,573121.6,4144,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894771,1096616.00
10/07/2016 22:45,2,0.000,ALERT,213.29,302.07,59.959,1475894704,"201051344000569","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,584539.9,584539.9,4145,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894773,1096617.00
10/07/2016 22:45,2,0.000,ALERT,213.51,302.37,59.959,1475894704,"201051344000983","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,577186.4,577186.4,4153,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894775,1096618.00
10/07/2016 22:45,2,0.000,ALERT,213.74,302.37,59.933,1475894704,"201051344001158","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,568499.4,568499.4,4148,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894777,1096619.00
10/07/2016 22:45,2,0.000,ALERT,213.96,302.68,59.959,1475894704,"201051344000576","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,576099.9,576099.9,4157,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894778,1096620.00
10/07/2016 22:45,2,0.000,ALERT,212.38,298.77,59.959,1475894704,"274151322000087","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,785232.0,785232.0,4170,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475894780,1096621.00
10/07/2016 23:00,2,0.000,ALERT,213.96,302.68,59.970,1475895603,"201051344000645","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,575561.9,575561.9,4154,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475895605,1096622.00
10/07/2016 23:00,2,0.000,ALERT,212.38,300.57,59.954,1475895603,"274151322000085","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,812678.0,812678.0,4123,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895607,1096623.00
10/07/2016 23:00,2,0.000,ALERT,214.19,302.68,59.975,1475895603,"201051344000633","219011344069620",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,567243.3,567243.3,4152,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895609,1096624.00
10/07/2016 23:00,2,0.000,ALERT,213.51,302.68,59.944,1475895603,"201051344000469","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,569915.6,569915.6,4155,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475895611,1096625.00
10/07/2016 23:00,2,0.000,ALERT,212.38,299.97,59.970,1475895603,"201051344000646","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,569907.5,569907.5,4143,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895612,1096626.00
10/07/2016 23:00,2,0.000,ALERT,212.16,301.17,59.959,1475895603,"274151322000052","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,836162.4,836162.4,4130,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475895614,1096627.00
10/07/2016 23:00,2,0.000,ALERT,212.61,300.27,59.970,1475895603,"201051344000585","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,580236.0,580236.0,4148,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895616,1096628.00
10/07/2016 23:00,2,0.000,ALERT,212.38,300.27,59.981,1475895603,"201051344001230","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,572747.8,572747.8,4153,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895618,1096629.00
10/07/2016 23:00,2,0.000,ALERT,213.06,300.87,59.970,1475895603,"201051344000582","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,565511.1,565511.1,4144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895620,1096630.00
10/07/2016 23:00,2,0.000,ALERT,212.16,300.27,59.970,1475895603,"201051344000955","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,579724.8,579724.8,4143,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895622,1096631.00
10/07/2016 23:00,2,0.000,ALERT,212.38,299.67,60.012,1475895603,"274151322000094","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,689333.1,689333.1,4208,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475895624,1096632.00
10/07/2016 23:00,2,0.000,ALERT,213.51,303.28,60.018,1475895603,"201051344000579","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,584492.8,584492.8,4142,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895626,1096633.00
10/07/2016 23:00,2,0.000,ALERT,212.61,300.87,59.970,1475895603,"201051344000890","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,576966.2,576966.2,4143,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895627,1096634.00
10/07/2016 23:00,2,0.000,ALERT,212.83,300.27,59.986,1475895603,"201051344000438","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,578405.0,578405.0,4146,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895629,1096635.00
10/07/2016 23:00,2,0.000,ALERT,212.83,299.97,59.981,1475895603,"201051344000417","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,569207.4,569207.4,4154,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895631,1096636.00
10/07/2016 23:00,2,0.000,ALERT,212.38,300.57,59.975,1475895603,"274151322000083","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,828509.4,828509.4,4134,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475895633,1096637.00
10/07/2016 23:00,2,0.000,ALERT,213.06,300.57,59.981,1475895603,"274151322000076","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,884663.2,884663.2,4140,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475895635,1096638.00
10/07/2016 23:00,2,0.000,ALERT,213.51,303.58,60.023,1475895603,"201051344000868","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,568655.3,568655.3,4148,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475895637,1096639.00
10/07/2016 23:00,2,0.000,ALERT,212.38,301.17,59.938,1475895603,"274151322000095","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,875736.2,875736.2,4144,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895638,1096640.00
10/07/2016 23:00,2,0.000,ALERT,213.29,302.68,59.975,1475895603,"201051344000988","219011344069620",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,544164.3,544164.3,4140,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895640,1096641.00
10/07/2016 23:00,2,0.000,ALERT,212.61,299.67,59.975,1475895603,"201051344001025","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,578735.4,578735.4,4140,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895642,1096642.00
10/07/2016 23:00,2,0.000,ALERT,213.51,302.98,59.975,1475895603,"201051344000458","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,576111.5,576111.5,4153,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895644,1096643.00
10/07/2016 23:00,2,0.000,ALERT,213.96,302.68,60.007,1475895603,"201051344000853","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,575386.5,575386.5,4158,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895646,1096644.00
10/07/2016 23:00,2,0.000,ALERT,213.06,300.57,59.965,1475895603,"201051344000685","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,577554.8,577554.8,4152,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895647,1096645.00
10/07/2016 23:00,2,0.000,ALERT,213.06,299.97,59.970,1475895603,"201051344000917","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,574462.1,574462.1,4145,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895649,1096646.00
10/07/2016 23:00,2,0.000,ALERT,213.06,300.57,59.986,1475895603,"201051344001145","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,579722.6,579722.6,4151,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895651,1096647.00
10/07/2016 23:00,2,0.000,ALERT,212.83,299.67,59.975,1475895603,"201051344000651","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,572934.6,572934.6,4141,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895653,1096648.00
10/07/2016 23:00,2,0.000,ALERT,211.93,299.37,59.970,1475895603,"274151322000088","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,797000.4,797000.4,4125,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895654,1096649.00
10/07/2016 23:00,2,0.000,ALERT,213.06,299.07,59.996,1475895603,"274151322000068","219011344069620",0.00,8.00,0,297.57,300.87,0.0,0.0,0.000,689939.5,689939.5,4208,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895656,1096650.00
10/07/2016 23:00,2,0.000,ALERT,212.38,300.27,59.949,1475895603,"201051344001135","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,569058.8,569058.8,4138,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895658,1096651.00
10/07/2016 23:00,2,0.000,ALERT,213.29,303.58,60.012,1475895603,"201051344000594","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,580568.4,580568.4,4146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895660,1096652.00
10/07/2016 23:00,2,0.000,ALERT,212.83,299.97,59.975,1475895603,"201051344001203","219011344069620",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,577324.0,577324.0,4148,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895662,1096653.00
