ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/07/2016 23:00,2,0.000,ALERT,212.16,300.57,59.965,1475895603,"274151322000054","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,813318.3,813318.3,4123,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895663,1096654.00
10/07/2016 23:00,2,0.000,ALERT,213.74,302.37,59.991,1475895603,"201051344000867","219011344069620",0.00,7.30,0,298.77,304.48,0.0,0.0,0.000,567740.1,567740.1,4152,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895665,1096655.00
10/07/2016 23:00,2,0.000,ALERT,212.61,300.27,59.975,1475895603,"201051344001093","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,573750.5,573750.5,4153,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475895667,1096656.00
10/07/2016 23:00,2,0.000,ALERT,213.29,302.98,59.975,1475895603,"201051344000900","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,584628.9,584628.9,4158,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895669,1096657.00
10/07/2016 23:00,2,0.000,ALERT,213.74,302.07,60.012,1475895603,"201051344000648","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,573121.6,573121.6,4146,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895671,1096658.00
10/07/2016 23:00,2,0.000,ALERT,213.74,303.28,59.975,1475895603,"201051344000569","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,584539.9,584539.9,4147,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895673,1096659.00
10/07/2016 23:00,2,0.000,ALERT,213.51,302.98,59.970,1475895603,"201051344000983","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,577186.4,577186.4,4155,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895674,1096660.00
10/07/2016 23:00,2,0.000,ALERT,213.74,302.68,59.981,1475895603,"201051344001158","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,568499.4,568499.4,4150,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895676,1096661.00
10/07/2016 23:00,2,0.000,ALERT,213.96,302.98,59.938,1475895603,"201051344000576","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,576099.9,576099.9,4159,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895678,1096662.00
10/07/2016 23:00,2,0.000,ALERT,212.38,299.37,59.965,1475895603,"274151322000087","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,785232.0,785232.0,4172,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475895680,1096663.00
10/07/2016 23:15,2,0.000,ALERT,214.19,303.58,59.944,1475896503,"201051344000645","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,575561.9,575561.9,4156,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896505,1096664.00
10/07/2016 23:15,2,0.000,ALERT,212.61,299.97,59.949,1475896503,"274151322000085","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,812678.0,812678.0,4125,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475896507,1096665.00
10/07/2016 23:15,2,0.000,ALERT,214.41,303.28,59.896,1475896503,"201051344000633","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,567243.3,567243.3,4154,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896509,1096666.00
10/07/2016 23:15,2,0.000,ALERT,213.74,303.28,59.938,1475896503,"201051344000469","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,569915.6,569915.6,4157,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896510,1096667.00
10/07/2016 23:15,2,0.000,ALERT,212.16,299.97,59.938,1475896503,"201051344000646","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,569907.5,569907.5,4145,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475896512,1096668.00
10/07/2016 23:15,2,0.000,ALERT,212.38,300.57,59.949,1475896503,"274151322000052","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,836162.4,836162.4,4132,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896514,1096669.00
10/07/2016 23:15,2,0.000,ALERT,212.61,300.27,59.912,1475896503,"201051344000585","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,580236.0,580236.0,4150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896516,1096670.00
10/07/2016 23:15,2,0.000,ALERT,212.38,300.57,59.933,1475896503,"201051344001230","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,572747.8,572747.8,4155,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896518,1096671.00
10/07/2016 23:15,2,0.000,ALERT,212.83,300.87,59.938,1475896503,"201051344000582","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,565511.1,565511.1,4146,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896520,1096672.00
10/07/2016 23:15,2,0.000,ALERT,211.93,299.97,59.933,1475896503,"201051344000955","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,579724.8,579724.8,4145,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896521,1096673.00
10/07/2016 23:15,2,0.000,ALERT,212.38,299.67,59.933,1475896503,"274151322000094","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,689333.1,689333.1,4210,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896523,1096674.00
10/07/2016 23:15,2,0.000,ALERT,213.74,304.18,59.986,1475896503,"201051344000579","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,584492.8,584492.8,4144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896525,1096675.00
10/07/2016 23:15,2,0.000,ALERT,212.38,300.57,59.944,1475896503,"201051344000890","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,576966.2,576966.2,4145,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896527,1096676.00
10/07/2016 23:15,2,0.000,ALERT,212.38,299.97,59.944,1475896503,"201051344000438","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,578405.0,578405.0,4148,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896528,1096677.00
10/07/2016 23:15,2,0.000,ALERT,212.61,299.37,59.944,1475896503,"201051344000417","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,569207.4,569207.4,4156,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475896530,1096678.00
10/07/2016 23:15,2,0.000,ALERT,212.61,300.27,59.949,1475896503,"274151322000083","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,828509.4,828509.4,4136,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896532,1096679.00
10/07/2016 23:15,2,0.000,ALERT,213.06,300.57,59.954,1475896503,"274151322000076","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,884663.2,884663.2,4142,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896534,1096680.00
10/07/2016 23:15,2,0.000,ALERT,213.51,303.88,59.944,1475896503,"201051344000868","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,568655.3,568655.3,4150,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896536,1096681.00
10/07/2016 23:15,2,0.000,ALERT,212.61,301.17,59.944,1475896503,"274151322000095","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,875736.2,875736.2,4146,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896538,1096682.00
10/07/2016 23:15,2,0.000,ALERT,213.51,302.98,59.965,1475896503,"201051344000988","219011344069620",0.00,6.70,0,297.87,304.18,0.0,0.0,0.000,544164.3,544164.3,4142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896540,1096683.00
10/07/2016 23:15,2,0.000,ALERT,212.38,299.37,59.944,1475896503,"201051344001025","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,578735.4,578735.4,4142,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896542,1096684.00
10/07/2016 23:15,2,0.000,ALERT,213.51,303.28,59.944,1475896503,"201051344000458","219011344069620",0.00,7.70,0,300.57,305.38,0.0,0.0,0.000,576111.5,576111.5,4155,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896543,1096685.00
10/07/2016 23:15,2,0.000,ALERT,214.19,303.28,59.928,1475896503,"201051344000853","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,575386.5,575386.5,4160,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896545,1096686.00
10/07/2016 23:15,2,0.000,ALERT,212.61,300.27,59.965,1475896503,"201051344000685","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,577554.8,577554.8,4154,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896547,1096687.00
10/07/2016 23:15,2,0.000,ALERT,212.61,299.67,59.959,1475896503,"201051344000917","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,574462.1,574462.1,4147,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475896549,1096688.00
10/07/2016 23:15,2,0.000,ALERT,212.83,300.57,59.949,1475896503,"201051344001145","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,579722.6,579722.6,4153,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475896551,1096689.00
10/07/2016 23:15,2,0.000,ALERT,212.61,299.67,60.002,1475896503,"201051344000651","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,572934.6,572934.6,4143,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475896553,1096690.00
10/07/2016 23:15,2,0.000,ALERT,212.16,299.97,59.965,1475896503,"274151322000088","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,797000.4,797000.4,4127,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475896554,1096691.00
10/07/2016 23:15,2,0.000,ALERT,213.06,299.37,59.965,1475896503,"274151322000068","219011344069620",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,689939.5,689939.5,4210,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896556,1096692.00
10/07/2016 23:15,2,0.000,ALERT,212.16,300.27,59.959,1475896503,"201051344001135","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,569058.8,569058.8,4140,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896558,1096693.00
10/07/2016 23:15,2,0.000,ALERT,213.29,303.88,59.981,1475896503,"201051344000594","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,580568.4,580568.4,4148,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475896560,1096694.00
10/07/2016 23:15,2,0.000,ALERT,212.38,299.67,59.975,1475896503,"201051344001203","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,577324.0,577324.0,4150,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896562,1096695.00
10/07/2016 23:15,2,0.000,ALERT,212.38,300.27,59.965,1475896503,"274151322000054","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,813318.3,813318.3,4125,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475896563,1096696.00
10/07/2016 23:15,2,0.000,ALERT,213.74,302.68,60.007,1475896503,"201051344000867","219011344069620",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,567740.1,567740.1,4154,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896565,1096697.00
10/07/2016 23:15,2,0.000,ALERT,212.38,299.97,59.986,1475896503,"201051344001093","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,573750.5,573750.5,4155,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475896567,1096698.00
10/07/2016 23:15,2,0.000,ALERT,213.29,302.98,59.965,1475896503,"201051344000900","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,584628.9,584628.9,4160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896569,1096699.00
10/07/2016 23:15,2,0.000,ALERT,213.74,302.37,59.970,1475896503,"201051344000648","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,573121.6,573121.6,4148,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896571,1096700.00
10/07/2016 23:15,2,0.000,ALERT,213.51,303.58,59.965,1475896503,"201051344000569","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,584539.9,584539.9,4149,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896572,1096701.00
10/07/2016 23:15,2,0.000,ALERT,213.51,303.28,59.959,1475896503,"201051344000983","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,577186.4,577186.4,4157,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896574,1096702.00
10/07/2016 23:15,2,0.000,ALERT,213.51,302.98,59.959,1475896503,"201051344001158","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,568499.4,568499.4,4152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475896576,1096703.00
10/07/2016 23:15,2,0.000,ALERT,213.96,303.58,59.959,1475896503,"201051344000576","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,576099.9,576099.9,4161,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896578,1096704.00
10/07/2016 23:15,2,0.000,ALERT,212.61,299.67,59.938,1475896503,"274151322000087","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,785232.0,785232.0,4174,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475896580,1096705.00
10/07/2016 23:30,2,0.000,ALERT,213.96,302.68,59.996,1475897403,"201051344000645","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,575561.9,575561.9,4158,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897405,1096706.00
10/07/2016 23:30,2,0.000,ALERT,212.38,300.27,59.996,1475897403,"274151322000085","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,812678.0,812678.0,4127,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897407,1096707.00
10/07/2016 23:30,2,0.000,ALERT,213.96,302.68,59.965,1475897403,"201051344000633","219011344069620",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,567243.3,567243.3,4156,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897409,1096708.00
10/07/2016 23:30,2,0.000,ALERT,213.51,302.98,59.986,1475897403,"201051344000469","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,569915.6,569915.6,4159,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897410,1096709.00
10/07/2016 23:30,2,0.000,ALERT,212.38,300.87,59.996,1475897403,"201051344000646","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,569907.5,569907.5,4147,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475897412,1096710.00
10/07/2016 23:30,2,0.000,ALERT,212.16,299.97,59.970,1475897403,"274151322000052","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,836162.4,836162.4,4134,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897414,1096711.00
10/07/2016 23:30,2,0.000,ALERT,212.83,301.17,60.007,1475897403,"201051344000585","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,580236.0,580236.0,4152,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897416,1096712.00
10/07/2016 23:30,2,0.000,ALERT,212.38,301.17,59.975,1475897403,"201051344001230","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,572747.8,572747.8,4157,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897418,1096713.00
10/07/2016 23:30,2,0.000,ALERT,212.83,301.77,60.002,1475897403,"201051344000582","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,565511.1,565511.1,4148,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475897419,1096714.00
10/07/2016 23:30,2,0.000,ALERT,212.16,300.87,60.002,1475897403,"201051344000955","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,579724.8,579724.8,4147,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475897421,1096715.00
10/07/2016 23:30,2,0.000,ALERT,212.38,299.67,60.007,1475897403,"274151322000094","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,689333.1,689333.1,4212,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897423,1096716.00
10/07/2016 23:30,2,0.000,ALERT,213.51,303.58,60.007,1475897403,"201051344000579","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,584492.8,584492.8,4146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897425,1096717.00
10/07/2016 23:30,2,0.000,ALERT,212.38,301.47,60.018,1475897403,"201051344000890","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,576966.2,576966.2,4147,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897427,1096718.00
10/07/2016 23:30,2,0.000,ALERT,212.61,300.87,60.012,1475897403,"201051344000438","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,578405.0,578405.0,4150,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897428,1096719.00
10/07/2016 23:30,2,0.000,ALERT,212.83,300.57,60.007,1475897403,"201051344000417","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,569207.4,569207.4,4158,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475897430,1096720.00
10/07/2016 23:30,2,0.000,ALERT,212.38,300.57,60.002,1475897403,"274151322000083","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,828509.4,828509.4,4138,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897432,1096721.00
10/07/2016 23:30,2,0.000,ALERT,213.06,300.27,60.028,1475897403,"274151322000076","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,884663.2,884663.2,4144,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475897434,1096722.00
10/07/2016 23:30,2,0.000,ALERT,213.51,303.88,60.012,1475897403,"201051344000868","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,568655.3,568655.3,4152,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897436,1096723.00
10/07/2016 23:30,2,0.000,ALERT,212.38,301.17,60.007,1475897403,"274151322000095","219011344069620",0.00,6.30,0,298.17,302.68,0.0,0.0,0.000,875736.2,875736.2,4148,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897437,1096724.00
10/07/2016 23:30,2,0.000,ALERT,213.29,302.98,60.039,1475897403,"201051344000988","219011344069620",0.00,6.30,0,298.47,304.48,0.0,0.0,0.000,544164.3,544164.3,4144,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897439,1096725.00
10/07/2016 23:30,2,0.000,ALERT,212.38,300.27,60.012,1475897403,"201051344001025","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,578735.4,578735.4,4144,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897441,1096726.00
10/07/2016 23:30,2,0.000,ALERT,213.51,302.98,60.002,1475897403,"201051344000458","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,576111.5,576111.5,4157,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897443,1096727.00
10/07/2016 23:30,2,0.000,ALERT,213.96,302.68,60.012,1475897403,"201051344000853","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,575386.5,575386.5,4162,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897444,1096728.00
10/07/2016 23:30,2,0.000,ALERT,212.83,301.17,60.007,1475897403,"201051344000685","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,577554.8,577554.8,4156,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897446,1096729.00
10/07/2016 23:30,2,0.000,ALERT,212.61,300.57,60.007,1475897403,"201051344000917","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,574462.1,574462.1,4149,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475897448,1096730.00
10/07/2016 23:30,2,0.000,ALERT,212.83,301.47,60.007,1475897403,"201051344001145","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,579722.6,579722.6,4155,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897450,1096731.00
10/07/2016 23:30,2,0.000,ALERT,212.83,300.57,60.034,1475897403,"201051344000651","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,572934.6,572934.6,4145,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897452,1096732.00
10/07/2016 23:30,2,0.000,ALERT,211.93,299.67,60.018,1475897403,"274151322000088","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,797000.4,797000.4,4129,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475897454,1096733.00
10/07/2016 23:30,2,0.000,ALERT,212.83,299.37,59.991,1475897403,"274151322000068","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,689939.5,689939.5,4212,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897456,1096734.00
10/07/2016 23:30,2,0.000,ALERT,212.38,300.87,60.002,1475897403,"201051344001135","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,569058.8,569058.8,4142,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475897457,1096735.00
10/07/2016 23:30,2,0.000,ALERT,213.06,303.28,60.002,1475897403,"201051344000594","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,580568.4,580568.4,4150,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897459,1096736.00
10/07/2016 23:30,2,0.000,ALERT,212.83,300.87,59.996,1475897403,"201051344001203","219011344069620",0.00,6.00,0,297.87,304.18,0.0,0.0,0.000,577324.0,577324.0,4152,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897461,1096737.00
10/07/2016 23:30,2,0.000,ALERT,212.16,300.87,60.002,1475897403,"274151322000054","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,813318.3,813318.3,4127,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897463,1096738.00
10/07/2016 23:30,2,0.000,ALERT,213.74,302.07,60.034,1475897403,"201051344000867","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,567740.1,567740.1,4156,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897465,1096739.00
10/07/2016 23:30,2,0.000,ALERT,212.61,301.17,60.002,1475897403,"201051344001093","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,573750.5,573750.5,4157,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897466,1096740.00
10/07/2016 23:30,2,0.000,ALERT,213.06,302.37,60.002,1475897403,"201051344000900","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,584628.9,584628.9,4162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897468,1096741.00
10/07/2016 23:30,2,0.000,ALERT,213.74,301.77,60.002,1475897403,"201051344000648","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,573121.6,573121.6,4150,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897470,1096742.00
10/07/2016 23:30,2,0.000,ALERT,213.51,303.28,60.007,1475897403,"201051344000569","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,584539.9,584539.9,4151,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897472,1096743.00
10/07/2016 23:30,2,0.000,ALERT,213.51,302.68,60.002,1475897403,"201051344000983","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,577186.4,577186.4,4159,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897474,1096744.00
10/07/2016 23:30,2,0.000,ALERT,213.51,302.37,60.002,1475897403,"201051344001158","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,568499.4,568499.4,4154,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897475,1096745.00
10/07/2016 23:30,2,0.000,ALERT,213.96,303.28,60.002,1475897403,"201051344000576","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,576099.9,576099.9,4163,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475897477,1096746.00
10/07/2016 23:30,2,0.000,ALERT,212.38,299.37,59.965,1475897403,"274151322000087","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,785232.0,785232.0,4176,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475897479,1096747.00
10/07/2016 23:45,2,0.000,ALERT,214.41,303.88,60.023,1475898303,"201051344000645","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,575561.9,575561.9,4160,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898305,1096748.00
10/07/2016 23:45,2,0.000,ALERT,212.61,300.57,60.002,1475898303,"274151322000085","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,812678.0,812678.0,4129,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898307,1096749.00
10/07/2016 23:45,2,0.000,ALERT,214.41,303.58,60.007,1475898303,"201051344000633","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,567243.3,567243.3,4158,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898309,1096750.00
10/07/2016 23:45,2,0.000,ALERT,213.96,303.58,60.034,1475898303,"201051344000469","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,569915.6,569915.6,4161,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898310,1096751.00
10/07/2016 23:45,2,0.000,ALERT,212.61,301.47,60.007,1475898303,"201051344000646","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,569907.5,569907.5,4149,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475898312,1096752.00
10/07/2016 23:45,2,0.000,ALERT,212.38,301.47,60.012,1475898303,"274151322000052","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,836162.4,836162.4,4136,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898314,1096753.00
10/07/2016 23:45,2,0.000,ALERT,213.29,302.07,60.007,1475898303,"201051344000585","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,580236.0,580236.0,4154,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898316,1096754.00
10/07/2016 23:45,2,0.000,ALERT,212.83,302.07,60.044,1475898303,"201051344001230","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,572747.8,572747.8,4159,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898318,1096755.00
10/07/2016 23:45,2,0.000,ALERT,213.51,302.37,60.007,1475898303,"201051344000582","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,565511.1,565511.1,4150,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475898320,1096756.00
10/07/2016 23:45,2,0.000,ALERT,212.61,301.77,60.012,1475898303,"201051344000955","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,579724.8,579724.8,4149,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898322,1096757.00
10/07/2016 23:45,2,0.000,ALERT,212.61,299.97,60.007,1475898303,"274151322000094","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,689333.1,689333.1,4214,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898324,1096758.00
10/07/2016 23:45,2,0.000,ALERT,213.96,304.48,60.002,1475898303,"201051344000579","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,584492.8,584492.8,4148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475898325,1096759.00
10/07/2016 23:45,2,0.000,ALERT,212.83,302.07,60.007,1475898303,"201051344000890","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,576966.2,576966.2,4149,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475898327,1096760.00
10/07/2016 23:45,2,0.000,ALERT,213.06,301.77,60.007,1475898303,"201051344000438","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,578405.0,578405.0,4152,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475898329,1096761.00
10/07/2016 23:45,2,0.000,ALERT,213.29,301.17,60.028,1475898303,"201051344000417","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,569207.4,569207.4,4160,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898331,1096762.00
10/07/2016 23:45,2,0.000,ALERT,212.61,300.57,60.007,1475898303,"274151322000083","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,828509.4,828509.4,4140,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898333,1096763.00
10/07/2016 23:45,2,0.000,ALERT,213.06,300.57,60.002,1475898303,"274151322000076","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,884663.2,884663.2,4146,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898335,1096764.00
10/07/2016 23:45,2,0.000,ALERT,213.96,304.78,60.039,1475898303,"201051344000868","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,568655.3,568655.3,4154,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898336,1096765.00
10/07/2016 23:45,2,0.000,ALERT,212.38,301.47,59.996,1475898303,"274151322000095","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,875736.2,875736.2,4150,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475898338,1096766.00
10/07/2016 23:45,2,0.000,ALERT,213.74,303.58,60.034,1475898303,"201051344000988","219011344069620",0.00,6.30,0,298.47,304.78,0.0,0.0,0.000,544164.3,544164.3,4146,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898340,1096767.00
10/07/2016 23:45,2,0.000,ALERT,212.83,300.87,59.991,1475898303,"201051344001025","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,578735.4,578735.4,4146,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898342,1096768.00
10/07/2016 23:45,2,0.000,ALERT,213.74,303.88,59.996,1475898303,"201051344000458","219011344069620",0.00,7.00,0,301.17,305.98,0.0,0.0,0.000,576111.5,576111.5,4159,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898344,1096769.00
10/07/2016 23:45,2,0.000,ALERT,214.41,303.88,59.991,1475898303,"201051344000853","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,575386.5,575386.5,4164,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898345,1096770.00
10/07/2016 23:45,2,0.000,ALERT,213.29,301.77,59.991,1475898303,"201051344000685","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,577554.8,577554.8,4158,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898347,1096771.00
10/07/2016 23:45,2,0.000,ALERT,213.29,301.47,59.991,1475898303,"201051344000917","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,574462.1,574462.1,4151,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898349,1096772.00
10/07/2016 23:45,2,0.000,ALERT,213.29,302.07,59.991,1475898303,"201051344001145","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,579722.6,579722.6,4157,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898351,1096773.00
10/07/2016 23:45,2,0.000,ALERT,213.06,301.17,60.018,1475898303,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,572934.6,572934.6,4147,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898352,1096774.00
10/07/2016 23:45,2,0.000,ALERT,211.93,300.27,59.991,1475898303,"274151322000088","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,797000.4,797000.4,4131,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898354,1096775.00
10/07/2016 23:45,2,0.000,ALERT,213.06,299.97,59.986,1475898303,"274151322000068","219011344069620",0.00,7.30,0,298.17,301.17,0.0,0.0,0.000,689939.5,689939.5,4214,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898356,1096776.00
10/07/2016 23:45,2,0.000,ALERT,212.61,301.77,59.996,1475898303,"201051344001135","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,569058.8,569058.8,4144,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898358,1096777.00
10/07/2016 23:45,2,0.000,ALERT,213.51,304.48,59.996,1475898303,"201051344000594","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,580568.4,580568.4,4152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898360,1096778.00
10/07/2016 23:45,2,0.000,ALERT,213.06,301.17,59.986,1475898303,"201051344001203","219011344069620",0.00,6.00,0,299.07,304.48,0.0,0.0,0.000,577324.0,577324.0,4154,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898361,1096779.00
10/07/2016 23:45,2,0.000,ALERT,212.38,300.87,59.981,1475898303,"274151322000054","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,813318.3,813318.3,4129,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898363,1096780.00
10/07/2016 23:45,2,0.000,ALERT,214.19,303.58,59.986,1475898303,"201051344000867","219011344069620",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,567740.1,567740.1,4158,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898365,1096781.00
10/07/2016 23:45,2,0.000,ALERT,212.83,301.47,59.986,1475898303,"201051344001093","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,573750.5,573750.5,4159,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898367,1096782.00
10/07/2016 23:45,2,0.000,ALERT,213.74,303.58,60.007,1475898303,"201051344000900","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,584628.9,584628.9,4164,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898369,1096783.00
10/07/2016 23:45,2,0.000,ALERT,213.96,303.28,59.959,1475898303,"201051344000648","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,573121.6,573121.6,4152,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475898371,1096784.00
10/07/2016 23:45,2,0.000,ALERT,213.96,304.48,59.970,1475898303,"201051344000569","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,584539.9,584539.9,4153,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898372,1096785.00
10/07/2016 23:45,2,0.000,ALERT,213.96,303.88,59.938,1475898303,"201051344000983","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,577186.4,577186.4,4161,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898374,1096786.00
10/07/2016 23:45,2,0.000,ALERT,213.96,303.58,59.981,1475898303,"201051344001158","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,568499.4,568499.4,4156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898376,1096787.00
10/07/2016 23:45,2,0.000,ALERT,214.41,304.48,60.023,1475898303,"201051344000576","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,576099.9,576099.9,4165,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475898378,1096788.00
10/07/2016 23:45,2,0.000,ALERT,212.83,299.67,59.949,1475898303,"274151322000087","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,785232.0,785232.0,4178,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475898380,1096789.00
